Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,7.16
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,28.0,19.62
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,40.52,31.57
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,53.52,41.6
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,66.63,53.29
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,79.37,64.51
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,92.17,75.63
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,144.45,117.84
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,202.62,165.2
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,222.75,182.97
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,242.08,199.84
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,283.24,233.86
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,328.04,271.14
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,299.66,248.53
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,263.52,218.56
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,282.83,234.71
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,302.68,251.19
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,282.41,234.19
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,260.7,215.97
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,259.44,214.61
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,258.01,213.1
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,191.11,157.41
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,126.21,102.66
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,144.11,118.0
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,162.32,133.49
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,173.98,143.63
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,185.83,153.96
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,145.52,120.01
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,105.38,85.87
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,96.08,78.24
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,86.77,70.49
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,75.92,61.17
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,65.04,51.73
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,53.63,41.77
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,42.5,31.9
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,31.86,22.27
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,21.23,12.57
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.54,3.76
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,9.15,2.65
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,13.5,6.83
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,18.32,10.61
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,23.15,14.92
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,27.5,18.78
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,31.86,22.6
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,113.06,91.01
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,193.69,157.26
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,165.2,134.93
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,129.07,105.71
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,154.43,126.7
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,180.26,147.59
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,192.8,157.62
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,205.56,167.89
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,169.93,138.39
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,133.31,107.96
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,81.76,64.64
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,29.96,20.34
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,125.28,101.67
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,221.68,180.86
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,220.2,179.23
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,218.69,178.1
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,162.72,132.03
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,106.73,85.37
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,112.76,90.88
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,118.91,96.35
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,114.64,92.9
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,110.41,89.5
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,100.63,81.38
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,90.83,73.21
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,80.0,64.09
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,69.15,54.84
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,57.23,44.62
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,45.41,34.27
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,34.28,24.29
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,23.16,14.21
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,13.5,4.68
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,14.25,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,22.85,13.13
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,29.88,21.17
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,36.56,27.72
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,50.74,30.66
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,92.16,50.31
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,135.32,92.27
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,158.27,121.61
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,187.11,146.66
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,211.81,168.0
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,223.28,179.05
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,232.72,187.73
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,255.24,205.81
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,277.34,223.37
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,301.55,242.91
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,326.56,263.02
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,372.23,299.39
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,422.26,338.9
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,517.78,416.58
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,618.17,496.89
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,633.48,508.07
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,645.78,517.32
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,652.47,523.14
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,656.01,526.5
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,654.2,525.05
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,649.24,521.17
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,640.16,515.71
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,626.21,506.47
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,606.27,491.54
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,583.75,474.35
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,553.8,451.1
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,521.98,425.85
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,484.6,395.0
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,446.14,362.49
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,396.59,321.44
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,347.97,279.65
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,289.01,228.21
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,233.65,178.07
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,161.91,108.22
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,78.21,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,20.75,11.54
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,25.64,17.61
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,30.39,22.39
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,45.39,24.87
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,91.18,45.5
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,138.48,78.59
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,191.32,122.44
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,239.82,165.73
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,288.97,210.48
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,335.66,253.62
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,381.78,295.56
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,424.32,333.82
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,465.34,369.81
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,502.79,402.63
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,538.08,432.92
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,569.21,458.38
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,597.52,480.97
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,620.69,500.03
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,640.82,516.41
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,655.96,527.97
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,667.8,536.82
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,674.36,542.56
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,677.55,545.7
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,675.22,544.61
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,669.59,540.96
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,657.82,532.61
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,642.97,521.8
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,621.87,505.99
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,598.2,487.92
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,567.99,464.71
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,538.48,441.41
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,498.4,408.44
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,457.45,373.95
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,408.02,332.78
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,359.41,290.74
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,298.06,237.17
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,240.71,185.22
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,164.7,112.58
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,84.15,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,14.74,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,23.91,14.11
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,31.36,22.82
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,38.44,29.91
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,52.24,33.32
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,93.31,53.18
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,135.7,83.04
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,181.26,120.6
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,229.03,163.07
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,275.35,205.24
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,318.45,245.47
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,361.58,285.28
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,402.27,321.89
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,442.11,356.86
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,477.4,387.45
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,510.99,415.88
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,542.11,440.96
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,572.02,464.42
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,594.62,482.44
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,614.43,497.95
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,571.0,462.04
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,517.18,417.6
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,503.74,407.53
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,484.75,392.83
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,392.96,318.85
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,299.77,242.42
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,306.96,249.77
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,318.54,260.25
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,223.17,182.42
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,130.68,105.25
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,84.42,66.77
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,39.59,28.66
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,34.76,24.56
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,29.92,20.41
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,25.09,16.24
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,20.26,12.01
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.94,7.28
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.64,2.54
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.78,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.64,16.03
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,37.57,27.98
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,48.03,38.13
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,63.89,44.89
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,101.98,65.4
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,141.32,93.23
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,183.3,127.07
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,224.02,162.41
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,266.52,200.05
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,180.9,140.94
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,71.55,56.07
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,68.17,53.06
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,64.78,49.97
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,90.9,72.05
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,116.78,93.7
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,161.54,130.7
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,206.8,167.52
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,209.67,169.66
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,212.49,171.9
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,146.16,117.17
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,79.34,61.44
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,58.02,43.61
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,36.72,25.64
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,110.79,88.14
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,186.59,150.88
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,168.31,135.82
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,149.98,120.87
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,128.17,103.0
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,106.3,84.93
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,126.88,102.55
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,148.29,120.7
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,129.78,105.25
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,111.48,89.91
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,195.06,160.66
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,258.15,210.3
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,205.84,164.28
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,152.48,117.57
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,89.21,62.09
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.64,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,13.76,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,21.95,12.14
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,27.6,18.96
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,33.01,24.28
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,46.11,26.87
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,91.76,48.65
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,135.33,90.48
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,160.52,121.81
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,203.23,146.09
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,275.6,198.46
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,321.04,239.06
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,368.73,280.67
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,410.08,316.32
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,450.52,350.24
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,487.89,381.73
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,523.34,410.95
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,554.2,435.36
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,582.64,457.31
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,606.27,476.47
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,627.01,493.15
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,643.23,505.51
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,656.35,515.36
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,664.14,521.87
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,668.63,525.89
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,667.31,524.59
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,662.7,520.81
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,652.31,514.27
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,638.84,505.31
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,619.18,490.79
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,596.86,474.04
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,567.54,451.36
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,536.22,426.62
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,501.19,398.47
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,462.47,366.7
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,414.41,328.6
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,367.01,289.4
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,307.75,239.48
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,252.11,190.62
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,177.3,122.88
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,105.71,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,42.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,14.25,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,22.95,12.87
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,29.47,20.53
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,35.69,26.6
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,48.91,29.63
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,91.06,48.93
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,135.08,79.04
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,185.04,119.3
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,230.2,158.26
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,277.28,199.83
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,322.33,240.56
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,367.32,280.75
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,319.0,250.48
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,243.98,193.92
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,260.24,206.67
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,276.7,219.28
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,285.6,225.82
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,294.24,232.14
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,356.55,281.83
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,421.48,332.92
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,395.08,311.27
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,366.45,288.05
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,433.46,342.03
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,498.21,393.19
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,585.47,462.76
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,659.62,521.26
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,564.2,446.28
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,459.02,363.65
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,535.42,425.05
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,593.27,469.95
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,563.58,446.34
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,531.99,421.37
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,495.24,391.39
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,457.21,359.68
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,408.11,321.37
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,359.83,282.16
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,303.63,234.98
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,248.73,187.21
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,138.8,97.04
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,35.37,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,13.76,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,21.96,12.22
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,27.6,19.12
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,33.0,24.54
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,49.29,29.96
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,92.91,49.56
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,138.51,81.49
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,187.11,121.97
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,234.04,164.34
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,282.38,209.2
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,328.95,253.52
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,377.78,299.37
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,420.06,338.63
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,461.08,375.94
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,498.79,410.38
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,534.54,442.47
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,565.61,469.27
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,594.12,493.36
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,617.83,514.04
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,638.63,532.03
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,654.83,545.04
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,667.85,555.27
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,675.07,561.76
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,678.99,565.54
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,676.59,564.21
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,670.93,560.21
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,659.7,552.71
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,645.44,542.61
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,625.2,526.59
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,604.98,510.23
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,460.63,389.93
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,317.71,268.31
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,399.95,339.46
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,461.37,390.17
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,411.87,346.53
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,363.14,302.62
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,304.16,249.12
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,246.96,196.05
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,139.51,102.92
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,38.25,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,14.25,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,22.95,13.41
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,29.0,20.82
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,34.78,26.65
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,48.56,29.87
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,96.44,53.52
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,142.02,85.5
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,190.75,125.93
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,238.21,168.71
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,286.93,213.63
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,333.25,256.71
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,379.38,298.88
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,422.67,337.84
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,466.68,376.23
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,504.44,409.17
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,540.24,439.64
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,571.07,464.74
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,599.3,487.07
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,623.25,506.4
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,644.3,523.08
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,660.05,534.44
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,672.64,543.12
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,679.33,548.16
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,682.74,550.63
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,680.05,547.87
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,674.15,542.69
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,665.0,537.36
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,650.85,528.21
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,630.97,513.67
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,608.39,496.84
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,578.14,473.41
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,545.94,448.03
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,506.23,416.44
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,465.65,383.25
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,416.08,342.46
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,369.93,302.91
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,308.41,249.28
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,250.94,197.56
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,177.29,130.99
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,106.27,20.91
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,41.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,22.93,13.38
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,29.91,21.61
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,36.55,28.23
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,62.99,45.03
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,100.97,71.61
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,133.31,95.43
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,168.24,123.78
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,203.34,154.32
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,238.27,184.8
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,295.46,228.33
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,371.4,288.95
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,381.58,302.81
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,376.12,301.82
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,388.53,312.53
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,395.31,317.86
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,384.5,309.04
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,368.98,296.1
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,370.88,297.76
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,371.73,298.41
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,428.46,343.87
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,485.26,388.48
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,490.52,392.73
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,494.55,396.44
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,437.95,351.88
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,375.81,302.63
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,358.97,290.04
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,341.55,276.67
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,337.88,274.77
