Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,332.94,271.72
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,444.31,363.54
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,531.29,431.93
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,492.21,399.59
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,454.31,368.52
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,405.51,328.9
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,357.69,288.71
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,299.56,238.94
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,245.01,190.61
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,172.82,126.74
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,103.61,29.71
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,40.25,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,13.27,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,20.95,11.55
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,28.63,20.14
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,34.16,25.65
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,47.67,28.26
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,92.19,48.09
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,138.19,79.71
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,187.09,119.37
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,235.17,161.49
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,284.38,205.29
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,333.63,249.4
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,379.75,290.1
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,422.55,326.68
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,464.09,360.95
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,501.83,392.54
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,537.6,421.66
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,569.68,446.35
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,599.29,468.38
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,623.22,486.88
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,644.19,502.83
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,660.6,514.2
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,673.79,523.01
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,681.32,528.59
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,685.52,531.72
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,684.49,531.6
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,680.15,529.11
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,669.63,521.07
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,656.0,510.74
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,636.28,496.45
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,613.91,480.08
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,587.21,459.98
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,555.86,436.14
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,517.05,406.07
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,477.17,374.55
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,429.32,338.31
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,381.97,300.69
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,322.39,251.96
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,266.07,203.58
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,192.82,139.95
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,124.0,45.21
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,49.89,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,13.27,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,20.92,11.45
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,27.07,18.58
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,32.91,24.31
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,49.82,30.03
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,93.8,49.77
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,134.43,80.21
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,173.47,114.77
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,225.85,156.69
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,283.68,204.65
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,329.98,246.58
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,376.11,287.82
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,421.23,327.46
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,462.7,363.29
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,500.43,395.93
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,536.25,426.33
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,567.66,451.98
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,596.59,475.13
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,620.49,494.79
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,641.51,511.94
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,658.04,524.48
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,671.44,534.44
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,678.95,540.69
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,683.19,544.42
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,681.72,544.0
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,677.01,541.1
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,666.39,534.53
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,652.73,525.54
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,635.04,512.27
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,612.35,495.06
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,583.17,472.88
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,551.98,448.68
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,513.13,417.12
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,473.34,384.14
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,424.52,344.61
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,376.29,304.12
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,319.27,255.16
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,263.61,205.82
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,191.15,141.57
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,122.57,53.2
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,47.91,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,15.73,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,25.9,15.34
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,33.67,24.16
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,41.07,31.31
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,53.96,34.24
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,95.0,53.36
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,138.01,82.72
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,184.46,119.73
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,220.42,158.87
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,240.91,183.64
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,294.38,223.2
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,368.95,281.76
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,378.74,295.31
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,372.78,293.77
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,370.55,293.41
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,361.56,286.71
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,425.15,337.49
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,496.88,394.22
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,559.45,444.89
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,624.8,497.56
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,640.16,509.11
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,652.5,518.42
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,564.08,448.16
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,467.08,369.81
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,565.62,451.31
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,658.1,526.2
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,647.26,517.9
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,633.54,507.81
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,615.47,494.49
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,594.77,478.94
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,565.72,456.9
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,534.8,432.99
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,497.89,403.12
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,458.66,370.91
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,410.57,331.96
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,363.35,292.42
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,305.1,242.33
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,250.35,193.93
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,179.73,132.3
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,113.36,54.27
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,43.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,12.29,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,20.68,11.27
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,25.52,17.11
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,30.22,21.76
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,44.13,23.67
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,90.61,43.84
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,142.31,80.04
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,193.33,121.76
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,242.66,165.2
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,292.88,210.26
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,341.12,254.11
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,388.84,296.68
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,433.08,334.82
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,475.92,370.47
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,514.82,403.27
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,551.53,433.35
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,583.43,457.98
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,612.39,479.5
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,637.48,498.6
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,659.48,514.91
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,675.99,525.81
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,689.15,533.92
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,697.14,539.94
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,701.68,543.43
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,700.44,542.7
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,695.8,539.53
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,685.82,533.47
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,672.64,524.99
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,652.06,510.97
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,628.75,494.7
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,600.37,473.85
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,569.82,450.93
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,533.63,422.67
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,493.58,390.89
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,445.74,352.96
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,398.24,313.96
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,338.72,263.78
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,282.34,214.68
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,209.57,152.45
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,142.15,73.81
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,57.17,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.46,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.82,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,9.15,2.52
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,13.5,6.59
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,18.32,10.31
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,23.15,14.53
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,27.99,18.73
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,32.82,22.89
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,19.78,11.51
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.75,0.18
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,117.1,93.32
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,225.62,182.12
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,123.73,98.35
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.05
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,42.04,30.09
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,71.58,54.88
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,282.97,230.82
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,510.87,410.96
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,574.71,462.1
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,640.97,515.84
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,660.41,532.69
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,677.01,547.57
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,685.74,555.79
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,691.17,561.43
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,690.95,562.75
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,687.45,561.44
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,676.91,555.34
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,663.28,546.64
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,560.81,463.29
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,455.5,376.22
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,274.55,227.76
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,93.54,73.9
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,82.7,65.1
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,71.83,56.08
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,236.3,198.4
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,365.8,305.75
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,299.88,247.74
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,238.59,192.85
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,169.53,130.62
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,105.12,60.84
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,39.58,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,12.78,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,21.63,12.58
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,27.4,19.32
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,32.95,24.85
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,48.18,27.79
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,93.45,48.78
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,139.63,81.19
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,188.59,121.69
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,237.41,165.21
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,286.85,209.93
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,336.02,254.64
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,381.97,296.02
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,424.75,334.11
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,466.05,370.0
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,503.99,402.93
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,540.0,433.59
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,571.16,459.03
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,599.66,481.81
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,623.5,501.53
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,644.46,518.79
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,660.39,531.02
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,673.15,540.66
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,680.85,547.69
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,685.32,552.23
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,683.65,552.08
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,678.77,549.46
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,582.64,473.19
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,476.28,387.67
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,447.33,365.75
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,417.8,342.71
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,434.21,357.96
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,440.03,364.27
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,405.56,336.0
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,370.92,307.27
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,332.43,275.63
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,293.91,242.95
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,246.95,201.92
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,202.11,161.72
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,148.51,113.86
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,97.44,58.86
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,36.25,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,14.74,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,23.64,14.22
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,30.07,21.61
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,36.19,27.67
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,51.84,31.35
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,95.91,52.72
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,141.4,84.84
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,192.93,127.3
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,240.49,169.5
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,289.4,213.68
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,335.61,255.59
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,381.88,296.75
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,425.49,334.9
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,468.21,371.25
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,506.25,402.95
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,543.74,433.23
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,576.81,459.34
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,607.74,483.15
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,632.63,502.41
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,654.64,519.09
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,671.88,531.36
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,686.01,541.11
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,694.28,546.49
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,699.26,549.28
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,698.8,547.52
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,695.07,543.36
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,685.0,535.6
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,671.83,525.58
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,655.91,514.03
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,634.77,498.63
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,605.91,477.94
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,574.93,455.28
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,535.73,426.35
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,495.43,395.66
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,447.09,358.65
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,399.13,320.32
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,342.7,273.77
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,287.28,226.02
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,214.95,163.09
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,149.42,93.94
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,58.18,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,13.38,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,26.5,16.39
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,36.29,26.83
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,44.49,34.84
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,60.51,39.48
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,102.04,60.65
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,144.51,90.61
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,190.71,128.34
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,236.2,168.07
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,283.73,210.37
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,292.99,228.29
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,281.08,224.82
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,313.88,251.34
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,347.28,278.14
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,293.61,235.85
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,230.5,184.46
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,262.21,209.82
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,295.9,236.52
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,331.22,265.05
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,369.57,295.89
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,411.16,329.35
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,454.05,363.61
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,420.4,336.39
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,385.08,307.78
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,478.01,385.65
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,570.64,461.68
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,467.77,378.21
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,366.5,294.94
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,479.1,389.35
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,573.83,466.79
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,556.83,453.2
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,537.7,438.03
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,498.63,406.08
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,458.91,373.22
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,409.74,333.49
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,361.51,293.36
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,304.51,244.63
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,250.5,197.2
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,181.37,137.38
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,120.66,77.51
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,45.43,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,14.2,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,28.14,18.11
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,38.14,28.81
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,49.29,39.53
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,64.24,43.09
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,104.21,63.41
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,146.9,93.82
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,193.43,131.79
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,238.29,170.57
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,285.43,211.79
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,264.83,206.8
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,219.11,176.58
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,235.74,189.56
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,252.25,201.82
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,233.28,186.22
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,212.91,169.54
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,282.7,224.78
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,357.37,282.03
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,301.04,238.3
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,240.65,190.59
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,257.08,203.94
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,276.23,219.1
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,311.25,247.45
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,346.98,276.22
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,417.42,334.13
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,488.29,391.58
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,485.22,389.98
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,480.43,387.4
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,448.0,362.32
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,415.26,336.85
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,481.67,392.97
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,535.26,437.41
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,492.95,403.21
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,450.47,368.75
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,400.5,327.9
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,351.59,286.87
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,290.69,234.79
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,235.31,186.34
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,168.4,128.65
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,109.41,72.54
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,40.05,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,12.03,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,24.42,14.54
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,30.77,21.54
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,36.83,27.43
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,52.93,30.42
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,96.66,51.4
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,145.73,86.61
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,194.92,127.24
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,243.02,170.01
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,292.61,215.08
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,339.28,258.58
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,385.92,301.71
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,429.36,341.79
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,471.31,379.92
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,447.92,364.09
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,404.93,329.49
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,387.87,315.78
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,365.51,297.09
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,502.86,413.88
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,651.86,538.55
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,667.91,551.01
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,680.88,561.11
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,689.43,568.25
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,694.79,572.74
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,696.14,574.21
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,694.26,573.07
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,685.36,566.33
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,675.85,558.96
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,657.67,544.7
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,636.73,528.1
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,609.63,507.5
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,580.33,484.67
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,546.03,456.46
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,509.92,426.07
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,462.55,386.57
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,415.31,345.88
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,361.71,297.98
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,309.79,249.96
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,236.92,184.05
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,171.8,117.96
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,68.91,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
