Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,14.5,4.75,1.5,35.0,11.04,0.0
2016,1,22,8,0,434.0,29.0,5.0,2.0,70.0,22.39,13.54
2016,1,22,8,15,535.5,37.5,5.3,2.5,119.5,30.07,21.74
2016,1,22,8,30,637.0,46.0,5.6,3.0,169.0,35.47,27.12
2016,1,22,8,45,697.0,51.5,5.9,3.5,220.5,54.24,30.83
2016,1,22,9,0,757.0,57.0,6.2,4.0,272.0,101.02,54.04
2016,1,22,9,15,794.5,61.0,6.25,4.5,322.0,149.11,89.13
2016,1,22,9,30,832.0,65.0,6.3,5.0,372.0,200.07,132.49
2016,1,22,9,45,859.5,67.5,6.35,5.5,417.5,249.94,178.22
2016,1,22,10,0,887.0,70.0,6.4,6.0,463.0,304.01,228.5
2016,1,22,10,15,905.0,72.0,6.35,6.5,503.0,352.38,274.12
2016,1,22,10,30,923.0,74.0,6.3,7.0,543.0,400.41,318.76
2016,1,22,10,45,937.0,75.0,6.3,7.5,576.5,445.35,360.0
2016,1,22,11,0,951.0,76.0,6.3,8.0,610.0,489.1,399.25
2016,1,22,11,15,959.5,77.5,6.2,8.0,635.5,529.3,435.29
2016,1,22,11,30,968.0,79.0,6.1,8.0,661.0,567.48,468.85
2016,1,22,11,45,971.5,80.5,6.1,8.5,678.0,600.77,497.05
2016,1,22,12,0,975.0,82.0,6.1,9.0,695.0,631.37,522.43
2016,1,22,12,15,977.5,82.0,6.05,9.0,703.5,657.08,544.3
2016,1,22,12,30,980.0,82.0,6.0,9.0,712.0,679.77,563.43
2016,1,22,12,45,981.5,81.5,6.0,9.5,711.5,698.19,578.01
2016,1,22,13,0,983.0,81.0,6.0,10.0,711.0,713.36,589.8
2016,1,22,13,15,980.0,80.5,5.9,10.0,702.0,722.27,597.29
2016,1,22,13,30,977.0,80.0,5.8,10.0,693.0,727.71,601.97
2016,1,22,13,45,972.5,79.0,5.75,10.5,675.5,728.19,601.73
2016,1,22,14,0,968.0,78.0,5.7,11.0,658.0,725.22,598.79
2016,1,22,14,15,959.0,76.5,5.6,11.0,632.0,715.35,591.45
2016,1,22,14,30,950.0,75.0,5.5,11.0,606.0,702.21,581.42
2016,1,22,14,45,936.5,74.0,5.45,11.0,572.5,683.58,567.13
2016,1,22,15,0,923.0,73.0,5.4,11.0,539.0,662.07,550.39
2016,1,22,15,15,904.5,70.5,5.25,10.5,498.5,633.16,528.24
2016,1,22,15,30,886.0,68.0,5.1,10.0,458.0,601.96,503.82
2016,1,22,15,45,861.5,65.0,4.95,10.0,412.5,567.67,475.36
2016,1,22,16,0,837.0,62.0,4.8,10.0,367.0,529.03,442.83
2016,1,22,16,15,798.5,58.0,4.25,9.0,317.0,480.96,402.38
2016,1,22,16,30,760.0,54.0,3.7,8.0,267.0,432.94,360.92
2016,1,22,16,45,701.5,48.5,3.2,7.5,215.5,374.88,309.51
2016,1,22,17,0,643.0,43.0,2.7,7.0,164.0,319.17,258.51
2016,1,22,17,15,539.5,35.0,2.5,6.0,115.0,247.37,194.05
2016,1,22,17,30,436.0,27.0,2.3,5.0,66.0,182.78,129.24
2016,1,22,17,45,218.0,13.5,2.1,4.5,33.0,73.79,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,221.0,14.0,1.25,0.5,35.0,10.53,0.0
2016,1,23,8,0,442.0,28.0,1.4,1.0,70.0,23.32,14.56
2016,1,23,8,15,541.5,36.0,1.35,1.5,119.0,28.46,20.45
2016,1,23,8,30,641.0,44.0,1.3,2.0,168.0,33.44,25.45
2016,1,23,8,45,699.0,49.0,1.3,3.0,219.5,52.8,29.11
2016,1,23,9,0,757.0,54.0,1.3,4.0,271.0,99.25,52.17
2016,1,23,9,15,794.0,58.0,1.3,4.5,320.5,147.43,87.18
2016,1,23,9,30,831.0,62.0,1.3,5.0,370.0,198.4,129.98
2016,1,23,9,45,856.0,65.0,1.3,6.0,415.0,248.23,174.46
2016,1,23,10,0,881.0,68.0,1.3,7.0,460.0,302.08,222.67
2016,1,23,10,15,898.5,70.0,1.3,7.5,499.5,350.1,266.2
2016,1,23,10,30,916.0,72.0,1.3,8.0,539.0,397.78,308.53
2016,1,23,10,45,927.5,74.0,1.35,8.5,572.0,442.45,347.61
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,485.79,384.53
2016,1,23,11,15,947.0,77.0,1.4,9.5,630.0,524.96,416.96
2016,1,23,11,30,955.0,78.0,1.4,10.0,655.0,562.1,446.88
2016,1,23,11,45,957.5,80.0,1.45,10.5,671.5,595.03,473.09
2016,1,23,12,0,960.0,82.0,1.5,11.0,688.0,625.27,496.67
2016,1,23,12,15,962.5,82.5,1.6,11.5,696.5,651.2,516.95
2016,1,23,12,30,965.0,83.0,1.7,12.0,705.0,674.17,534.69
2016,1,23,12,45,963.5,83.0,1.8,12.5,704.5,691.06,547.71
2016,1,23,13,0,962.0,83.0,1.9,13.0,704.0,704.65,558.16
2016,1,23,13,15,959.0,82.5,2.0,13.0,695.0,713.42,566.01
2016,1,23,13,30,956.0,82.0,2.1,13.0,686.0,718.8,571.33
2016,1,23,13,45,950.0,81.5,2.25,13.5,668.0,718.8,571.87
2016,1,23,14,0,944.0,81.0,2.4,14.0,650.0,715.43,569.91
2016,1,23,14,15,935.0,80.0,2.45,14.0,624.5,706.24,564.1
2016,1,23,14,30,926.0,79.0,2.5,14.0,599.0,693.85,555.8
2016,1,23,14,45,913.0,77.0,2.55,14.0,566.0,674.74,542.36
2016,1,23,15,0,900.0,75.0,2.6,14.0,533.0,652.79,526.6
2016,1,23,15,15,881.5,73.0,2.55,13.5,493.0,624.82,506.44
2016,1,23,15,30,863.0,71.0,2.5,13.0,453.0,597.53,486.26
2016,1,23,15,45,837.0,67.5,2.45,13.0,408.0,559.46,456.45
2016,1,23,16,0,811.0,64.0,2.4,13.0,363.0,520.02,424.88
2016,1,23,16,15,772.5,60.0,2.15,12.0,314.0,472.6,386.93
2016,1,23,16,30,734.0,56.0,1.9,11.0,265.0,425.28,347.73
2016,1,23,16,45,675.5,50.5,1.7,10.0,214.0,367.92,299.12
2016,1,23,17,0,617.0,45.0,1.5,9.0,163.0,312.91,250.66
2016,1,23,17,15,516.0,36.5,1.55,8.0,114.5,242.12,188.56
2016,1,23,17,30,415.0,28.0,1.6,7.0,66.0,182.58,130.12
2016,1,23,17,45,207.5,14.0,1.7,6.5,33.0,82.2,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.0,15.5,3.7,3.0,34.5,11.87,0.0
2016,1,24,8,0,388.0,31.0,4.0,4.0,69.0,24.14,15.09
2016,1,24,8,15,490.0,40.5,4.05,4.5,117.5,30.03,21.57
2016,1,24,8,30,592.0,50.0,4.1,5.0,166.0,35.65,27.1
2016,1,24,8,45,567.0,62.5,4.2,6.0,198.5,59.14,36.07
2016,1,24,9,0,542.0,75.0,4.3,7.0,231.0,99.34,59.86
2016,1,24,9,15,557.5,87.5,4.6,7.5,272.5,141.73,92.25
2016,1,24,9,30,573.0,100.0,4.9,8.0,314.0,185.15,129.36
2016,1,24,9,45,617.5,102.5,5.2,9.0,358.0,226.86,165.43
2016,1,24,10,0,662.0,105.0,5.5,10.0,402.0,271.89,205.15
2016,1,24,10,15,769.5,95.0,5.65,10.5,468.5,331.0,255.6
2016,1,24,10,30,877.0,85.0,5.8,11.0,535.0,394.92,310.4
2016,1,24,10,45,891.0,86.5,5.95,12.0,567.5,439.02,349.47
2016,1,24,11,0,905.0,88.0,6.1,13.0,600.0,484.08,388.23
2016,1,24,11,15,913.5,89.5,6.1,13.5,625.0,522.97,421.67
2016,1,24,11,30,922.0,91.0,6.1,14.0,650.0,559.96,452.76
2016,1,24,11,45,925.0,93.0,6.2,14.5,666.5,592.37,479.7
2016,1,24,12,0,928.0,95.0,6.3,15.0,683.0,622.21,504.06
2016,1,24,12,15,930.0,95.0,6.25,15.0,691.5,646.8,524.54
2016,1,24,12,30,932.0,95.0,6.2,15.0,700.0,668.5,542.44
2016,1,24,12,45,783.0,144.5,6.2,15.5,652.5,642.17,519.88
2016,1,24,13,0,634.0,194.0,6.2,16.0,605.0,608.59,491.35
2016,1,24,13,15,570.0,213.0,6.1,16.0,579.0,593.2,478.88
2016,1,24,13,30,506.0,232.0,6.0,16.0,553.0,576.42,465.07
2016,1,24,13,45,705.5,163.5,5.95,16.5,598.5,646.36,522.45
2016,1,24,14,0,905.0,95.0,5.9,17.0,644.0,707.11,571.83
2016,1,24,14,15,895.0,93.5,5.8,17.0,618.0,699.38,565.86
2016,1,24,14,30,885.0,92.0,5.7,17.0,592.0,686.42,556.16
2016,1,24,14,45,878.5,87.0,5.6,17.0,560.5,668.95,543.07
2016,1,24,15,0,872.0,82.0,5.5,17.0,529.0,648.5,527.53
2016,1,24,15,15,852.5,79.5,5.2,17.0,489.0,619.97,504.76
2016,1,24,15,30,833.0,77.0,4.9,17.0,449.0,589.28,480.04
2016,1,24,15,45,800.0,75.0,4.65,17.0,403.5,549.53,447.95
2016,1,24,16,0,767.0,73.0,4.4,17.0,358.0,508.84,414.58
2016,1,24,16,15,726.5,68.0,3.95,16.0,309.0,460.42,375.6
2016,1,24,16,30,686.0,63.0,3.5,15.0,260.0,414.6,337.6
2016,1,24,16,45,617.5,57.5,3.1,14.0,209.5,354.56,286.96
2016,1,24,17,0,549.0,52.0,2.7,13.0,159.0,297.84,237.53
2016,1,24,17,15,446.0,42.0,2.65,12.5,112.0,227.34,175.92
2016,1,24,17,30,343.0,32.0,2.6,12.0,65.0,164.51,117.08
2016,1,24,17,45,171.5,16.0,2.55,12.0,32.5,75.43,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,126.0,19.0,2.85,11.5,31.5,14.92,0.0
2016,1,25,8,0,252.0,38.0,3.1,12.0,63.0,29.61,19.18
2016,1,25,8,15,355.0,51.0,3.25,12.5,108.5,38.7,28.46
2016,1,25,8,30,458.0,64.0,3.4,13.0,154.0,48.52,37.65
2016,1,25,8,45,233.0,84.5,3.55,13.5,130.5,73.85,53.12
2016,1,25,9,0,8.0,105.0,3.7,14.0,107.0,97.34,76.92
2016,1,25,9,15,12.0,123.0,3.6,14.5,127.0,115.4,91.63
2016,1,25,9,30,16.0,141.0,3.5,15.0,147.0,133.92,106.53
2016,1,25,9,45,405.0,115.0,3.4,15.5,296.5,190.86,139.24
2016,1,25,10,0,794.0,89.0,3.3,16.0,446.0,297.6,216.73
2016,1,25,10,15,814.5,92.0,3.15,16.5,485.5,344.09,257.58
2016,1,25,10,30,835.0,95.0,3.0,17.0,525.0,390.79,297.92
2016,1,25,10,45,860.0,93.5,2.85,17.5,560.0,434.97,335.28
2016,1,25,11,0,885.0,92.0,2.7,18.0,595.0,479.06,371.52
2016,1,25,11,15,895.0,93.5,2.5,18.5,621.0,518.41,402.95
2016,1,25,11,30,905.0,95.0,2.3,19.0,647.0,557.29,432.89
2016,1,25,11,45,913.5,95.0,2.15,19.5,665.0,590.38,457.77
2016,1,25,12,0,922.0,95.0,2.0,20.0,683.0,621.2,480.2
2016,1,25,12,15,925.5,95.5,1.95,20.0,692.0,647.11,499.88
2016,1,25,12,30,929.0,96.0,1.9,20.0,701.0,670.22,517.18
2016,1,25,12,45,934.5,94.0,1.85,20.5,702.5,689.17,530.29
2016,1,25,13,0,940.0,92.0,1.8,21.0,704.0,705.1,541.01
2016,1,25,13,15,938.0,91.5,1.75,21.0,696.0,714.49,547.93
2016,1,25,13,30,936.0,91.0,1.7,21.0,688.0,720.58,552.47
2016,1,25,13,45,935.5,88.5,1.7,21.0,672.0,722.28,554.28
2016,1,25,14,0,935.0,86.0,1.7,21.0,656.0,720.62,553.71
2016,1,25,14,15,672.5,157.5,1.65,21.0,559.0,622.32,480.17
2016,1,25,14,30,410.0,229.0,1.6,21.0,462.0,512.89,397.35
2016,1,25,14,45,655.5,153.0,1.55,21.0,502.0,598.64,465.12
2016,1,25,15,0,901.0,77.0,1.5,21.0,542.0,661.59,513.58
2016,1,25,15,15,883.5,74.5,1.35,20.5,502.5,633.62,492.86
2016,1,25,15,30,866.0,72.0,1.2,20.0,463.0,606.28,472.94
2016,1,25,15,45,841.5,69.0,1.1,20.0,417.5,569.42,445.17
2016,1,25,16,0,817.0,66.0,1.0,20.0,372.0,531.1,415.74
2016,1,25,16,15,779.5,62.0,1.0,19.0,322.5,483.76,380.88
2016,1,25,16,30,742.0,58.0,1.0,18.0,273.0,436.42,344.49
2016,1,25,16,45,680.0,52.5,1.0,17.5,221.5,376.77,296.36
2016,1,25,17,0,618.0,47.0,1.0,17.0,170.0,319.69,248.38
2016,1,25,17,15,517.5,38.5,1.05,16.5,120.5,251.54,190.46
2016,1,25,17,30,417.0,30.0,1.1,16.0,71.0,188.08,132.45
2016,1,25,17,45,208.5,15.0,1.2,15.5,35.5,85.95,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.0,18.0,4.55,5.5,20.5,16.17,0.0
2016,1,26,8,0,50.0,36.0,4.8,6.0,41.0,31.29,21.24
2016,1,26,8,15,75.5,57.5,5.05,6.0,70.0,48.55,38.11
2016,1,26,8,30,101.0,79.0,5.3,6.0,99.0,65.28,53.98
2016,1,26,8,45,123.0,98.5,5.55,6.5,129.5,85.31,66.51
2016,1,26,9,0,145.0,118.0,5.8,7.0,160.0,112.06,86.33
2016,1,26,9,15,197.5,135.5,5.85,7.0,204.0,143.53,110.23
2016,1,26,9,30,250.0,153.0,5.9,7.0,248.0,176.95,136.83
2016,1,26,9,45,143.0,167.5,6.0,7.5,223.0,182.47,146.32
2016,1,26,10,0,36.0,182.0,6.1,8.0,198.0,176.92,145.11
2016,1,26,10,15,46.5,202.0,6.1,8.0,225.0,201.22,165.26
2016,1,26,10,30,57.0,222.0,6.1,8.0,252.0,226.54,186.23
2016,1,26,10,45,102.0,245.0,6.2,8.5,302.0,269.5,221.21
2016,1,26,11,0,147.0,268.0,6.3,9.0,352.0,314.7,258.04
2016,1,26,11,15,269.5,262.0,6.35,9.0,424.5,375.19,308.2
2016,1,26,11,30,392.0,256.0,6.4,9.0,497.0,444.33,365.64
2016,1,26,11,45,212.5,259.5,6.45,9.5,390.5,364.13,299.31
2016,1,26,12,0,33.0,263.0,6.5,10.0,284.0,271.76,221.36
2016,1,26,12,15,21.0,238.5,6.6,10.0,252.5,242.61,197.41
2016,1,26,12,30,9.0,214.0,6.7,10.0,221.0,212.55,172.49
2016,1,26,12,45,4.5,158.5,6.8,10.0,162.0,156.39,126.0
2016,1,26,13,0,0.0,103.0,6.9,10.0,103.0,99.73,78.64
2016,1,26,13,15,0.0,65.0,6.95,10.0,65.0,62.88,47.68
2016,1,26,13,30,0.0,27.0,7.0,10.0,27.0,26.1,16.56
2016,1,26,13,45,0.0,67.5,7.1,10.0,67.5,65.29,49.83
2016,1,26,14,0,0.0,108.0,7.2,10.0,108.0,104.69,83.11
2016,1,26,14,15,0.0,131.0,6.85,9.5,131.0,127.41,102.48
2016,1,26,14,30,0.0,154.0,6.5,9.0,154.0,150.5,122.24
2016,1,26,14,45,0.0,112.0,6.2,9.0,112.0,108.84,87.3
2016,1,26,15,0,0.0,70.0,5.9,9.0,70.0,67.69,52.49
2016,1,26,15,15,88.0,135.5,5.45,9.0,175.5,196.51,163.98
2016,1,26,15,30,176.0,201.0,5.0,9.0,281.0,321.09,268.93
2016,1,26,15,45,167.5,183.5,4.6,9.0,254.0,295.13,247.1
2016,1,26,16,0,159.0,166.0,4.2,9.0,227.0,269.01,225.25
2016,1,26,16,15,151.0,144.5,3.95,8.5,196.0,238.38,199.84
2016,1,26,16,30,143.0,123.0,3.7,8.0,165.0,207.6,173.79
2016,1,26,16,45,131.0,101.0,3.5,7.5,134.0,174.32,144.95
2016,1,26,17,0,119.0,79.0,3.3,7.0,103.0,141.24,115.6
2016,1,26,17,15,91.0,58.0,3.35,6.5,73.0,103.67,81.99
2016,1,26,17,30,63.0,37.0,3.4,6.0,43.0,67.43,48.7
2016,1,26,17,45,31.5,18.5,3.45,6.0,21.5,31.37,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,136.5,17.0,3.6,1.5,31.0,13.2,0.0
2016,1,27,8,0,273.0,34.0,3.8,2.0,62.0,26.72,17.75
2016,1,27,8,15,339.0,49.0,3.8,3.0,104.0,36.93,28.06
2016,1,27,8,30,405.0,64.0,3.8,4.0,146.0,47.19,37.87
2016,1,27,8,45,466.5,71.5,3.85,5.0,190.0,66.82,43.53
2016,1,27,9,0,528.0,79.0,3.9,6.0,234.0,104.31,64.39
2016,1,27,9,15,672.5,73.5,4.0,6.5,306.0,147.35,92.12
2016,1,27,9,30,817.0,68.0,4.1,7.0,378.0,206.93,138.12
2016,1,27,9,45,843.5,71.0,4.25,8.0,424.0,256.94,183.26
2016,1,27,10,0,870.0,74.0,4.4,9.0,470.0,308.13,229.97
2016,1,27,10,15,888.0,76.5,4.3,9.0,510.0,356.98,275.32
2016,1,27,10,30,906.0,79.0,4.2,9.0,550.0,408.24,321.83
2016,1,27,10,45,919.5,80.5,4.1,9.5,583.5,453.37,361.8
2016,1,27,11,0,933.0,82.0,4.0,10.0,617.0,497.34,399.66
2016,1,27,11,15,941.5,83.0,3.95,10.0,643.0,537.02,434.07
2016,1,27,11,30,950.0,84.0,3.9,10.0,669.0,574.72,466.08
2016,1,27,11,45,955.0,85.0,3.9,10.5,686.5,608.31,493.4
2016,1,27,12,0,960.0,86.0,3.9,11.0,704.0,639.34,518.09
2016,1,27,12,15,963.0,86.5,3.9,11.0,713.0,665.97,539.85
2016,1,27,12,30,966.0,87.0,3.9,11.0,722.0,689.63,559.02
2016,1,27,12,45,968.0,86.0,3.9,11.5,722.5,708.08,572.98
2016,1,27,13,0,970.0,85.0,3.9,12.0,723.0,723.3,584.29
2016,1,27,13,15,968.0,84.5,3.85,12.0,714.5,733.07,592.13
2016,1,27,13,30,966.0,84.0,3.8,12.0,706.0,739.42,596.99
2016,1,27,13,45,963.0,82.5,3.8,12.5,689.5,740.61,597.25
2016,1,27,14,0,960.0,81.0,3.8,13.0,673.0,738.36,595.11
2016,1,27,14,15,952.5,79.5,3.75,12.5,648.0,729.66,590.29
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,717.66,583.12
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,699.51,570.06
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,678.4,554.28
2016,1,27,15,15,904.5,73.0,3.4,12.0,517.0,651.17,533.04
2016,1,27,15,30,888.0,71.0,3.2,12.0,477.0,621.54,509.65
2016,1,27,15,45,866.5,67.0,3.0,12.0,431.5,587.57,482.41
2016,1,27,16,0,845.0,63.0,2.8,12.0,386.0,548.95,451.03
2016,1,27,16,15,810.0,59.5,2.4,11.0,336.0,502.41,413.5
2016,1,27,16,30,775.0,56.0,2.0,10.0,286.0,455.64,374.49
2016,1,27,16,45,723.5,50.0,1.6,9.0,234.0,398.66,325.85
2016,1,27,17,0,672.0,44.0,1.2,8.0,182.0,343.51,276.91
2016,1,27,17,15,578.5,36.5,1.2,7.5,131.0,273.1,214.87
2016,1,27,17,30,485.0,29.0,1.2,7.0,80.0,209.05,154.77
2016,1,27,17,45,242.5,14.5,1.25,6.5,40.0,96.21,21.79
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.0,14.0,3.35,4.0,39.0,11.08,0.0
2016,1,28,8,0,474.0,28.0,3.7,5.0,78.0,22.79,14.19
2016,1,28,8,15,568.5,35.5,3.55,6.0,128.0,27.46,19.2
2016,1,28,8,30,663.0,43.0,3.4,7.0,178.0,31.99,23.6
2016,1,28,8,45,720.0,47.5,3.25,8.0,230.0,57.23,28.85
2016,1,28,9,0,777.0,52.0,3.1,9.0,282.0,105.07,54.09
2016,1,28,9,15,812.5,55.5,3.1,10.0,332.5,154.3,90.49
2016,1,28,9,30,848.0,59.0,3.1,11.0,383.0,209.54,136.9
2016,1,28,9,45,873.5,61.0,3.15,12.0,429.0,259.96,181.78
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,311.29,227.84
2016,1,28,10,15,916.0,65.0,3.3,13.5,515.0,360.49,272.4
2016,1,28,10,30,933.0,67.0,3.4,14.0,555.0,409.29,315.78
2016,1,28,10,45,945.5,68.0,3.5,15.0,588.5,454.63,354.79
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,498.68,391.57
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,538.75,424.77
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,576.7,455.42
2016,1,28,11,45,976.0,72.5,3.65,17.5,690.5,610.36,482.13
2016,1,28,12,0,979.0,74.0,3.7,18.0,708.0,641.28,506.14
2016,1,28,12,15,981.5,74.5,3.7,18.0,717.0,668.03,527.41
2016,1,28,12,30,984.0,75.0,3.7,18.0,726.0,691.75,546.08
2016,1,28,12,45,984.5,74.5,3.7,18.5,726.0,710.01,559.45
2016,1,28,13,0,985.0,74.0,3.7,19.0,726.0,724.95,570.09
2016,1,28,13,15,983.0,74.0,3.7,19.0,717.5,735.35,577.79
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,742.27,583.12
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.5,743.3,584.32
2016,1,28,14,0,973.0,72.0,3.7,19.0,676.0,740.84,583.15
2016,1,28,14,15,966.0,71.0,3.6,19.0,651.0,732.89,577.74
2016,1,28,14,30,959.0,70.0,3.5,19.0,626.0,721.59,570.02
2016,1,28,14,45,943.0,70.5,3.45,19.0,592.5,702.75,557.07
2016,1,28,15,0,927.0,71.0,3.4,19.0,559.0,681.06,541.46
2016,1,28,15,15,911.0,69.0,2.95,18.5,519.0,653.94,520.91
2016,1,28,15,30,895.0,67.0,2.5,18.0,479.0,624.39,498.09
2016,1,28,15,45,873.0,63.5,2.1,18.0,434.0,587.42,468.5
2016,1,28,16,0,851.0,60.0,1.7,18.0,389.0,548.81,437.05
2016,1,28,16,15,817.0,56.5,1.6,17.0,339.0,505.5,404.14
2016,1,28,16,30,783.0,53.0,1.5,16.0,289.0,458.89,367.43
2016,1,28,16,45,731.5,48.0,1.4,15.0,237.0,402.6,321.6
2016,1,28,17,0,680.0,43.0,1.3,14.0,185.0,348.11,275.23
2016,1,28,17,15,588.5,36.0,1.3,13.5,134.0,278.4,215.0
2016,1,28,17,30,497.0,29.0,1.3,13.0,83.0,214.88,156.82
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.5,99.26,31.33
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.0,11.5,0.0
2016,1,29,8,0,485.0,29.0,3.3,10.0,80.0,23.72,14.71
2016,1,29,8,15,578.0,36.5,3.4,10.5,131.0,28.32,19.6
2016,1,29,8,30,671.0,44.0,3.5,11.0,182.0,32.81,23.94
2016,1,29,8,45,724.5,49.0,3.6,12.0,234.5,59.98,29.94
2016,1,29,9,0,778.0,54.0,3.7,13.0,287.0,108.36,55.73
2016,1,29,9,15,813.0,58.0,3.7,14.0,337.0,158.16,92.37
2016,1,29,9,30,848.0,62.0,3.7,15.0,387.0,210.57,135.97
2016,1,29,9,45,871.5,64.5,3.7,16.0,433.0,264.46,183.22
2016,1,29,10,0,895.0,67.0,3.7,17.0,479.0,315.77,228.67
2016,1,29,10,15,911.5,69.0,4.05,17.5,519.5,364.79,272.69
2016,1,29,10,30,928.0,71.0,4.4,18.0,560.0,413.38,315.72
2016,1,29,10,45,939.5,72.5,4.75,18.5,593.0,458.73,355.48
2016,1,29,11,0,951.0,74.0,5.1,19.0,626.0,502.72,393.28
2016,1,29,11,15,958.5,75.5,5.15,19.5,652.0,543.17,426.9
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,581.52,458.03
2016,1,29,11,45,968.0,79.0,5.3,20.5,694.5,615.04,484.86
2016,1,29,12,0,970.0,81.0,5.4,21.0,711.0,645.79,509.01
2016,1,29,12,15,972.0,81.5,5.45,21.0,720.0,672.17,530.32
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,695.51,549.06
2016,1,29,12,45,973.0,82.0,5.55,21.0,729.0,713.28,563.44
2016,1,29,13,0,972.0,82.0,5.6,21.0,729.0,727.71,575.21
2016,1,29,13,15,969.5,81.5,5.6,21.0,720.0,737.24,582.48
2016,1,29,13,30,967.0,81.0,5.6,21.0,711.0,743.33,587.3
2016,1,29,13,45,961.5,80.5,5.65,21.0,694.0,743.91,588.39
2016,1,29,14,0,956.0,80.0,5.7,21.0,677.0,741.05,587.1
2016,1,29,14,15,948.0,79.0,5.6,20.5,651.5,732.58,582.33
2016,1,29,14,30,940.0,78.0,5.5,20.0,626.0,720.82,575.24
2016,1,29,14,45,929.0,76.0,5.45,20.0,593.0,702.8,562.6
2016,1,29,15,0,918.0,74.0,5.4,20.0,560.0,681.79,547.2
2016,1,29,15,15,901.5,71.5,5.15,19.5,520.5,653.95,526.58
2016,1,29,15,30,885.0,69.0,4.9,19.0,481.0,623.7,503.76
2016,1,29,15,45,862.0,66.0,4.65,19.0,435.5,586.9,474.5
2016,1,29,16,0,839.0,63.0,4.4,19.0,390.0,551.56,445.75
2016,1,29,16,15,804.5,59.5,4.05,18.0,340.0,505.2,409.29
2016,1,29,16,30,770.0,56.0,3.7,17.0,290.0,458.61,371.54
2016,1,29,16,45,717.0,51.0,3.4,16.0,238.0,401.85,324.35
2016,1,29,17,0,664.0,46.0,3.1,15.0,186.0,347.0,276.89
2016,1,29,17,15,573.5,38.5,3.0,14.0,135.5,277.33,216.29
2016,1,29,17,30,483.0,31.0,2.9,13.0,85.0,213.7,158.07
2016,1,29,17,45,241.5,15.5,2.85,12.5,42.5,101.25,40.24
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,12.39,0.0
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,25.38,16.36
2016,1,30,8,15,528.5,42.0,4.15,8.5,130.5,30.71,21.93
2016,1,30,8,30,627.0,51.0,4.1,9.0,181.0,35.8,26.86
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.5,66.56,35.95
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,114.11,61.79
2016,1,30,9,15,791.0,65.0,4.15,12.0,338.5,163.07,98.21
2016,1,30,9,30,828.0,69.0,4.2,13.0,389.0,214.9,141.67
2016,1,30,9,45,854.5,71.5,4.3,14.0,436.0,265.41,186.45
2016,1,30,10,0,881.0,74.0,4.4,15.0,483.0,317.08,232.58
2016,1,30,10,15,898.5,76.5,4.5,15.5,523.5,369.51,279.48
2016,1,30,10,30,916.0,79.0,4.6,16.0,564.0,418.57,322.85
2016,1,30,10,45,928.5,80.5,4.7,17.0,598.0,464.03,361.79
2016,1,30,11,0,941.0,82.0,4.8,18.0,632.0,508.25,398.58
2016,1,30,11,15,949.5,83.5,4.85,18.5,657.5,549.0,432.34
2016,1,30,11,30,958.0,85.0,4.9,19.0,683.0,587.75,463.69
2016,1,30,11,45,963.0,85.5,5.0,19.5,701.0,621.39,490.6
2016,1,30,12,0,968.0,86.0,5.1,20.0,719.0,652.43,514.96
2016,1,30,12,15,970.0,86.5,5.1,20.0,727.5,678.88,536.11
2016,1,30,12,30,972.0,87.0,5.1,20.0,736.0,702.3,554.68
2016,1,30,12,45,971.0,87.0,5.15,20.5,736.0,720.14,567.97
2016,1,30,13,0,970.0,87.0,5.2,21.0,736.0,734.65,578.61
2016,1,30,13,15,967.0,86.5,5.2,21.0,727.0,743.92,585.64
2016,1,30,13,30,964.0,86.0,5.2,21.0,718.0,749.73,590.22
2016,1,30,13,45,956.5,86.0,5.2,21.5,700.0,749.53,589.38
2016,1,30,14,0,949.0,86.0,5.2,22.0,682.0,745.9,586.2
2016,1,30,14,15,940.5,84.5,5.1,21.5,656.0,736.64,580.89
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,724.11,573.27
2016,1,30,14,45,920.5,81.0,4.9,21.0,597.0,705.88,560.4
2016,1,30,15,0,909.0,79.0,4.8,21.0,564.0,684.7,544.83
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.5,656.06,523.75
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,628.12,502.78
2016,1,30,15,45,847.0,71.5,4.05,20.0,437.0,590.38,473.39
2016,1,30,16,0,821.0,69.0,3.8,20.0,391.0,551.21,442.36
2016,1,30,16,15,785.0,65.0,3.6,19.0,341.0,503.88,405.96
2016,1,30,16,30,749.0,61.0,3.4,18.0,291.0,456.41,368.15
2016,1,30,16,45,693.5,55.5,3.2,17.0,239.0,398.4,320.52
2016,1,30,17,0,638.0,50.0,3.0,16.0,187.0,342.47,272.75
2016,1,30,17,15,545.5,41.5,3.1,15.5,136.5,274.68,213.85
2016,1,30,17,30,453.0,33.0,3.2,15.0,86.0,210.84,156.11
2016,1,30,17,45,226.5,16.5,3.3,14.5,43.0,99.38,45.31
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,12.31,0.0
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,25.24,16.07
2016,1,31,8,15,510.0,41.5,3.8,11.5,128.5,30.12,21.14
2016,1,31,8,30,607.0,50.0,3.7,12.0,178.0,34.79,25.63
2016,1,31,8,45,675.0,54.0,3.65,13.0,230.5,65.48,34.27
2016,1,31,9,0,743.0,58.0,3.6,14.0,283.0,111.94,59.39
2016,1,31,9,15,779.5,62.0,3.45,15.0,333.0,160.42,95.33
2016,1,31,9,30,816.0,66.0,3.3,16.0,383.0,211.73,137.92
2016,1,31,9,45,845.0,67.5,3.2,17.0,430.0,261.47,181.32
2016,1,31,10,0,874.0,69.0,3.1,18.0,477.0,315.77,228.55
2016,1,31,10,15,891.5,71.0,3.05,19.0,517.0,364.43,270.94
2016,1,31,10,30,909.0,73.0,3.0,20.0,557.0,412.78,311.97
2016,1,31,10,45,922.0,74.5,2.95,21.0,590.5,458.21,349.52
2016,1,31,11,0,935.0,76.0,2.9,22.0,624.0,502.45,384.86
2016,1,31,11,15,943.0,77.0,2.95,22.5,650.0,542.3,416.81
2016,1,31,11,30,951.0,78.0,3.0,23.0,676.0,580.13,446.39
2016,1,31,11,45,950.5,81.5,3.05,23.5,692.5,613.41,471.83
2016,1,31,12,0,950.0,85.0,3.1,24.0,709.0,643.85,494.57
2016,1,31,12,15,952.5,85.0,3.05,24.0,718.0,669.73,514.27
2016,1,31,12,30,955.0,85.0,3.0,24.0,727.0,692.65,531.5
2016,1,31,12,45,956.5,84.5,3.0,24.5,727.5,711.34,544.63
2016,1,31,13,0,958.0,84.0,3.0,25.0,728.0,726.82,555.1
2016,1,31,13,15,955.0,84.0,2.9,25.0,719.5,736.48,561.51
2016,1,31,13,30,952.0,84.0,2.8,25.0,711.0,742.74,565.66
2016,1,31,13,45,947.5,83.0,2.75,25.0,694.0,743.51,566.36
2016,1,31,14,0,943.0,82.0,2.7,25.0,677.0,740.86,564.84
2016,1,31,14,15,934.5,80.5,2.5,25.0,651.5,731.58,557.97
2016,1,31,14,30,926.0,79.0,2.3,25.0,626.0,719.03,548.93
2016,1,31,14,45,914.0,77.5,2.15,25.0,593.5,701.0,536.42
2016,1,31,15,0,902.0,76.0,2.0,25.0,561.0,680.06,521.65
2016,1,31,15,15,885.0,73.5,1.8,24.5,521.0,652.09,501.96
2016,1,31,15,30,868.0,71.0,1.6,24.0,481.0,621.77,480.25
2016,1,31,15,45,843.0,68.5,1.4,24.0,435.5,587.67,454.32
2016,1,31,16,0,818.0,66.0,1.2,24.0,390.0,549.07,424.71
2016,1,31,16,15,783.0,62.5,1.15,23.0,340.5,502.8,391.24
2016,1,31,16,30,748.0,59.0,1.1,22.0,291.0,456.36,356.3
2016,1,31,16,45,692.5,54.0,1.05,21.5,239.0,398.76,310.77
2016,1,31,17,0,637.0,49.0,1.0,21.0,187.0,343.27,265.11
2016,1,31,17,15,545.5,41.0,1.05,20.0,137.0,275.95,209.49
2016,1,31,17,30,454.0,33.0,1.1,19.0,87.0,212.71,154.74
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.5,100.8,50.0
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
