Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,14.06,1.52
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,28.99,19.32
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,34.54,25.01
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,39.86,30.08
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,65.78,43.47
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,84.72,66.56
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,114.7,90.88
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,142.94,113.41
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,199.27,153.08
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,272.65,208.09
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,298.78,231.58
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,319.95,250.15
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,341.63,268.09
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,358.59,281.77
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,456.69,359.95
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,579.37,457.15
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,612.2,483.36
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,642.36,507.34
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,668.21,528.51
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,691.2,547.28
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,709.25,562.45
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,724.15,575.15
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,733.12,582.8
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,738.79,587.8
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,737.69,587.85
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,733.29,585.57
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,723.6,579.01
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,713.5,572.28
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,693.57,557.79
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,670.97,540.88
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,641.93,518.23
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,610.73,493.69
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,569.97,461.25
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,530.53,429.32
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,482.55,390.56
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,434.89,351.17
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,374.63,300.86
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,317.33,251.85
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,247.72,192.38
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,184.72,137.06
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,104.95,57.38
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,25.5,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,12.16,1.26
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,24.98,16.14
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,32.21,23.21
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,36.96,27.71
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,70.49,35.92
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,120.01,64.24
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,170.83,103.0
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,224.35,148.65
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,276.24,195.54
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,332.05,246.1
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,382.28,292.16
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,432.15,337.16
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,479.1,378.23
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,524.64,417.04
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,565.62,452.11
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,604.51,484.74
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,639.04,512.46
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,670.85,537.44
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,697.88,559.02
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,721.81,577.88
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,741.06,592.0
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,756.97,602.82
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,766.56,609.67
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,772.62,614.04
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,772.89,614.49
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,769.63,612.49
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,760.82,606.06
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,748.66,597.3
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,730.34,584.3
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,709.01,569.14
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,680.51,547.65
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,649.56,524.35
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,614.43,496.64
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,574.63,464.92
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,526.97,427.62
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,479.06,388.9
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,419.55,339.78
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,362.11,290.59
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,292.65,231.04
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,227.05,172.52
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,133.89,80.19
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,41.9,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,12.08,1.92
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,27.17,18.59
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,32.05,23.72
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,36.8,28.39
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,71.65,37.0
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,121.59,66.7
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,172.74,107.26
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,226.4,154.65
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,282.23,206.17
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,335.64,255.97
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,386.28,303.19
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,436.41,348.94
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,483.35,391.04
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,528.88,430.84
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,570.01,465.94
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,608.93,498.3
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,643.78,526.73
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,675.76,552.23
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,703.08,574.33
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,727.27,593.63
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,745.75,607.46
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,760.77,617.7
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,770.76,625.17
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,777.21,630.1
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,777.84,630.8
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,774.93,629.01
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,766.25,623.02
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,754.18,614.62
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,735.47,601.53
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,713.8,586.24
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,685.52,565.77
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,654.77,542.75
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,620.4,515.3
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,581.24,483.61
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,534.08,445.4
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,486.56,406.13
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,428.38,356.12
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,371.92,305.93
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,301.35,243.64
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,240.26,187.11
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,150.48,96.34
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,58.85,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,12.47,2.72
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,25.97,17.65
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,30.44,22.35
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,34.79,26.63
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,73.37,37.1
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,124.5,68.06
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,176.26,108.79
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,233.87,158.73
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,286.91,206.52
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,340.58,254.78
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,391.46,300.62
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,441.81,344.96
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,488.97,385.66
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,534.71,424.09
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,576.53,458.91
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,616.2,491.21
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,650.25,517.75
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,681.12,541.28
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,708.68,562.41
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,733.16,580.89
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,753.27,595.15
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,770.07,606.03
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,780.17,612.51
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,786.71,616.57
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,788.28,617.68
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,786.27,616.43
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,777.21,610.32
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,764.7,601.95
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,744.26,588.01
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,720.99,572.14
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,692.38,551.9
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,664.45,531.43
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,626.64,502.78
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,587.16,472.36
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,538.54,435.07
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,489.58,396.37
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,431.31,349.26
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,374.73,301.61
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,306.92,244.15
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,242.4,186.87
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,153.62,100.98
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,60.92,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,13.68,3.97
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,28.3,19.68
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,32.97,24.55
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,37.46,28.95
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,76.43,41.04
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,128.88,74.68
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,178.11,113.42
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,230.27,158.48
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,280.86,204.36
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,332.29,251.14
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,381.47,296.18
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,430.52,340.27
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,476.33,380.24
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,522.91,419.61
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,563.51,454.02
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,602.22,486.14
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,636.44,513.11
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,668.09,537.44
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,694.15,558.08
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,717.27,576.3
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,735.49,589.5
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,750.48,599.68
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,682.02,544.97
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,603.0,481.24
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,637.31,510.71
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,671.29,539.15
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,711.24,571.68
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,744.6,598.07
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,723.16,582.7
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,699.11,565.12
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,670.31,544.35
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,639.24,521.52
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,599.47,490.71
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,560.74,460.1
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,512.49,421.97
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,464.33,382.81
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,403.97,332.09
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,346.18,282.07
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,275.68,221.75
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,211.23,164.61
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,115.79,78.2
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,17.77,7.29
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,26.25,17.77
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,33.52,24.92
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,38.17,29.44
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,79.36,41.28
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,129.73,72.86
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,181.14,114.19
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,235.16,161.97
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,290.71,213.09
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,344.06,262.69
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,394.82,309.83
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,445.12,355.61
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,492.21,397.71
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,538.07,437.72
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,580.33,474.6
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,620.47,508.97
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,655.48,537.67
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,687.73,563.54
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,715.63,586.33
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,740.4,606.31
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,760.08,621.42
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,776.34,633.65
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,786.87,641.39
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,793.8,646.51
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,795.2,647.52
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,792.98,645.94
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,784.72,639.89
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,772.99,631.35
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,753.5,616.99
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,731.09,600.49
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,702.77,580.16
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,671.89,556.61
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,635.07,527.11
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,599.63,498.11
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,552.14,459.43
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,504.12,419.72
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,447.67,371.37
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,392.53,322.49
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,322.86,261.28
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,258.19,202.22
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,171.93,119.39
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,82.7,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,20.54,9.98
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,30.83,22.14
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,36.24,27.7
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,41.42,32.74
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,82.37,44.83
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,134.72,78.78
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,185.13,119.23
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,238.34,165.68
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,289.9,212.37
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,342.88,260.3
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,393.14,306.07
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,445.72,352.68
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,492.51,393.03
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,538.13,431.32
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,579.48,465.85
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,618.79,497.96
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,652.73,525.19
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,683.86,549.69
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,711.05,570.44
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,735.23,588.54
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,754.29,602.23
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,770.08,612.79
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,780.03,619.81
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,786.5,624.4
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,788.07,624.57
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,786.14,622.33
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,777.18,615.76
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,764.85,606.87
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,746.13,593.4
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,724.43,577.83
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,696.15,557.97
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,668.62,537.49
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,631.45,508.43
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,592.52,477.58
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,544.78,441.28
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,496.67,403.5
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,438.98,356.88
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,382.91,309.73
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,315.47,252.01
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,250.99,194.68
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,164.92,115.01
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,71.63,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,20.37,10.18
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,27.34,18.86
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,30.77,22.43
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,34.19,25.72
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,80.91,39.96
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,132.38,73.24
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,184.64,115.77
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,242.72,167.13
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,277.95,207.83
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,299.83,234.52
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,340.7,270.63
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,383.12,307.66
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,423.84,342.36
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,466.1,377.72
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,540.46,439.95
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,623.99,509.28
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,659.01,537.63
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,690.99,563.14
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,718.58,585.74
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,743.08,605.64
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,763.03,619.76
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,779.63,631.4
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,790.13,639.33
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,797.06,644.7
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,799.18,645.57
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,797.69,643.88
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,789.72,638.49
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,778.28,630.63
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,760.92,618.58
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,740.28,604.1
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,713.49,585.5
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,684.03,564.45
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,647.67,535.84
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,609.27,505.08
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,562.9,467.94
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,515.92,429.19
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,463.43,383.88
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,408.85,335.76
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,340.94,275.97
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,277.72,218.0
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,192.13,137.3
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,111.0,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,18.38,8.97
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,26.15,17.77
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,29.2,20.95
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,34.33,25.77
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,81.33,39.38
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,132.95,73.12
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,188.39,118.09
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,242.32,165.26
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,294.81,212.82
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,347.77,260.63
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,398.48,306.3
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,448.6,350.43
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,495.42,390.85
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,540.68,428.96
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,581.9,462.83
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,620.93,494.14
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,654.78,520.6
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,685.39,544.01
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,712.77,565.6
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,737.11,584.57
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,755.92,597.12
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,771.39,607.28
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,781.32,614.42
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,787.75,619.14
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,788.54,619.91
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,785.8,618.28
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,777.23,612.27
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,765.29,603.97
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,746.42,590.98
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,724.6,575.91
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,697.02,556.61
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,666.99,534.97
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,633.78,509.15
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,595.52,479.13
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,549.13,443.6
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,502.24,406.56
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,446.16,361.01
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,391.37,314.78
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,322.85,256.96
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,259.26,200.93
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,179.87,128.3
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,100.11,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,18.61,9.44
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,28.99,20.29
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,32.78,24.2
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,40.56,31.49
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,86.19,44.07
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,136.73,77.58
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,188.13,119.21
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,241.99,166.11
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,294.29,213.15
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,350.59,263.14
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,400.85,307.75
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,450.71,350.86
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,497.18,390.22
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,542.23,427.3
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,583.36,460.22
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,622.43,490.63
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,657.16,516.0
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,689.22,538.64
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,716.69,559.66
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,741.11,577.86
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,759.95,590.04
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,775.42,599.88
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,785.72,607.03
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,792.53,611.85
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,792.91,611.39
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,789.79,608.64
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,781.95,603.89
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,770.75,596.91
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,752.02,583.54
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,730.32,568.18
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,703.03,549.81
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,673.24,529.09
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,638.25,502.68
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,598.38,472.33
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,551.23,438.86
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,503.63,403.68
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,445.98,358.53
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,389.96,312.75
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,324.05,257.48
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,260.82,202.14
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,177.22,127.31
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,96.98,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,37.47,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,13.76,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,20.64,11.03
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,28.8,19.68
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,32.62,23.52
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,42.71,32.74
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,89.9,44.82
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,141.89,79.3
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,194.1,121.26
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,248.64,168.25
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,305.0,217.97
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,358.47,265.07
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,409.43,309.97
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,459.85,353.4
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,506.96,392.47
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,552.63,429.23
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,594.5,462.28
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,634.19,492.69
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,668.14,517.9
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,698.97,540.12
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,726.26,560.44
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,750.46,577.9
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,768.7,589.4
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,783.53,598.52
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,793.16,605.06
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,799.28,609.25
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,799.48,609.64
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,796.18,607.74
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,787.29,601.66
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,775.07,593.37
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,755.53,580.24
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,733.04,565.1
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,704.98,546.46
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,677.79,527.83
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,639.33,500.06
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,599.32,470.62
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,551.77,436.06
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,503.83,400.04
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,445.82,355.0
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,392.28,311.56
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,323.41,254.64
