Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.46,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,11.08,3.97
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,17.36,9.76
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,25.09,16.8
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,32.82,22.39
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,31.37,21.1
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,29.92,19.77
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,37.66,26.18
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,45.41,32.51
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,53.16,38.76
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,60.91,44.95
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,69.16,51.59
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,77.4,58.19
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,124.1,95.7
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,170.56,132.18
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,204.11,158.21
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,238.17,184.32
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,299.15,230.51
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,362.85,277.4
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,370.53,282.03
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,378.05,286.77
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,481.04,362.83
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,588.94,438.06
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,595.14,441.1
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,600.23,444.55
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,699.45,517.24
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,791.78,579.97
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,781.56,573.5
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,768.36,566.64
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,749.6,556.93
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,726.48,544.2
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,697.49,527.81
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,666.49,509.33
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,627.33,483.95
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,587.03,456.85
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,538.67,422.63
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,490.38,387.42
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,433.51,344.22
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,378.32,300.7
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,310.05,246.13
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,248.96,195.2
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,174.49,132.16
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,108.95,70.35
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,39.33,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,13.27,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,21.58,10.11
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,28.28,19.0
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,34.61,25.15
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,45.8,35.46
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,75.38,58.94
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,81.33,63.84
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,86.99,68.36
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,78.7,61.15
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,69.61,53.3
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,76.89,59.12
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,84.17,64.88
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,107.01,83.64
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,129.81,102.22
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,132.37,104.09
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,134.91,105.98
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,249.34,199.43
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,367.24,294.06
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,443.18,355.93
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,525.03,422.2
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,437.39,351.72
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,341.62,273.42
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,472.49,381.77
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,609.24,492.71
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,412.89,334.86
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,207.76,165.37
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,209.1,166.72
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,210.44,167.99
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,229.92,184.51
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,249.65,201.31
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,206.5,166.15
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,163.41,130.78
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,131.67,104.98
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,99.99,78.91
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,159.17,129.68
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,226.78,187.39
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,203.13,168.18
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,179.64,148.91
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,148.61,122.68
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,123.91,101.53
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,96.92,78.19
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,70.37,54.92
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,47.4,34.49
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,23.58,12.44
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,12.29,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,21.18,10.88
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,27.16,18.65
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,32.89,24.29
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,35.59,26.96
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,81.94,41.24
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,133.33,73.87
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,193.02,122.17
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,249.23,172.61
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,307.08,225.99
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,362.18,277.27
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,417.96,328.35
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,471.57,376.5
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,524.31,422.53
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,573.08,464.17
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,620.31,503.4
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,664.19,538.86
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,705.64,571.51
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,742.69,599.8
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,776.43,623.58
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,805.35,644.38
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,830.94,662.65
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,851.56,676.19
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,868.6,687.13
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,879.41,694.64
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,886.42,699.52
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,888.31,700.83
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,886.38,699.53
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,878.31,693.94
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,866.55,685.84
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,848.93,673.91
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,827.85,659.57
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,800.35,639.99
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,769.9,618.28
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,732.85,591.83
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,693.53,563.49
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,647.2,528.52
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,599.74,491.63
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,543.91,446.06
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,488.63,399.41
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,425.34,346.08
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,362.0,290.39
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,279.95,217.89
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,207.04,143.77
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,82.66,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,12.78,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,22.01,11.95
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,27.93,19.25
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,33.61,24.78
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,36.26,27.32
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,85.13,42.78
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,137.48,76.8
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,193.51,121.58
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,248.4,169.81
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,308.71,223.62
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,363.83,272.69
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,419.14,320.73
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,471.37,366.23
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,522.77,409.83
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,570.8,448.8
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,617.12,485.23
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,659.41,518.55
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,699.39,549.37
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,734.75,575.03
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,767.21,597.0
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,794.45,615.89
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,818.45,632.51
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,837.48,644.75
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,852.98,654.6
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,862.59,661.42
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,868.57,665.88
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,868.65,666.7
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,865.11,665.18
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,855.77,661.01
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,842.95,654.52
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,821.65,640.83
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,797.43,625.1
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,768.16,606.83
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,736.34,586.51
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,701.79,563.0
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,661.73,534.34
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,613.76,498.45
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,565.11,461.08
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,507.15,415.2
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,450.29,368.65
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,384.88,314.02
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,321.1,258.61
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,240.58,188.11
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,170.05,119.92
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,65.35,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,13.76,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,21.82,12.44
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,28.96,20.53
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,35.66,27.05
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,40.94,32.0
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,91.74,50.04
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,141.32,83.1
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,195.15,126.56
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,248.84,173.85
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,304.62,223.78
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,358.76,272.28
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,413.45,320.11
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,467.67,365.9
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,518.07,407.13
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,565.76,444.72
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,611.97,479.7
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,653.29,511.04
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,692.45,539.86
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,727.93,564.17
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,760.76,585.14
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,787.66,602.52
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,811.45,617.71
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,830.75,628.66
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,846.69,637.35
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,856.47,643.91
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,862.68,648.3
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,863.63,648.89
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,861.02,647.29
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,851.59,641.79
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,838.73,634.19
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,820.24,624.19
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,798.65,612.01
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,770.07,593.77
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,738.89,573.67
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,704.04,551.25
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,663.63,524.01
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,616.39,489.52
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,568.43,453.61
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,510.52,409.39
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,453.69,364.44
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,388.36,312.25
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,324.65,258.77
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,243.55,189.39
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,172.48,122.61
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,66.43,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,15.24,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,24.52,14.73
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,32.91,23.7
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,40.77,31.18
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,48.97,38.69
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,94.3,52.51
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,142.9,85.56
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,195.58,127.92
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,247.38,173.06
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,304.46,223.41
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,356.68,269.43
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,409.53,314.94
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,459.38,357.5
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,508.96,398.69
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,555.09,436.13
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,599.89,471.53
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,640.81,503.95
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,680.68,534.91
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,714.63,560.09
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,746.02,582.94
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,772.53,601.72
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,796.15,618.4
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,813.72,629.87
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,828.06,639.12
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,836.95,645.26
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,842.49,649.18
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,842.4,649.58
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,842.25,650.13
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,832.13,643.42
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,818.78,634.6
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,799.21,621.74
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,776.75,606.89
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,747.54,588.02
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,715.98,567.31
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,677.07,539.63
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,639.19,511.4
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,591.25,475.34
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,542.99,438.23
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,484.3,392.11
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,427.16,345.87
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,359.1,290.08
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,295.37,235.86
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,216.28,168.06
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,147.23,105.04
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,66.38,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,28.86,18.32
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,39.05,28.71
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,49.89,38.75
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,51.42,36.3
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,67.12,51.49
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,88.76,69.39
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,110.5,87.03
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,125.73,99.14
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,141.0,111.12
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,154.57,121.56
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,168.3,132.05
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,219.93,172.72
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,269.87,211.55
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,286.4,223.76
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,303.04,235.99
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,264.55,205.13
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,224.47,173.03
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,262.76,202.39
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,301.68,231.78
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,441.29,340.79
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,588.38,451.94
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,702.76,541.19
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,820.1,627.57
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,829.05,632.28
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,834.75,635.35
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,834.45,634.91
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,830.87,632.43
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,821.0,625.89
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,808.01,617.33
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,693.06,533.34
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,571.74,440.65
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,644.4,499.86
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,702.13,546.23
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,663.39,517.9
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,623.27,488.73
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,575.09,454.01
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,526.79,418.29
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,469.12,373.62
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,412.99,328.92
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,344.64,274.46
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,279.84,220.8
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,204.32,156.88
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,138.56,98.25
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,63.4,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,34.3,23.13
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,46.08,34.59
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,58.69,46.06
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,76.43,52.83
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,118.35,75.46
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,112.32,77.63
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,81.82,62.5
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,93.21,71.54
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,104.64,80.43
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,147.27,114.23
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,190.31,147.72
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,193.3,149.38
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,195.98,150.88
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,215.23,165.33
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,234.81,179.89
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,260.6,199.46
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,286.86,219.28
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,255.97,195.45
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,224.16,170.94
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,495.32,386.09
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,782.14,597.98
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,687.72,522.62
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,577.26,435.89
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,572.72,433.4
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,567.11,429.63
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,701.95,535.3
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,825.16,627.28
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,814.48,619.75
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,800.82,611.15
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,772.98,592.84
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,741.06,570.7
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,710.17,550.46
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,677.45,528.56
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,636.43,499.13
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,591.91,466.73
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,541.79,429.71
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,492.22,392.33
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,434.49,347.07
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,378.84,302.45
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,311.44,248.41
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,249.02,196.79
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,173.88,133.98
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,112.16,80.45
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,52.0,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,17.42,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,33.74,22.64
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,51.82,39.38
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,65.75,52.06
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,85.6,62.62
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,118.44,83.65
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,146.15,95.67
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,198.29,130.54
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,254.41,177.51
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,315.37,229.09
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,370.49,276.36
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,424.76,322.33
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,475.48,365.48
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,525.88,407.44
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,576.04,448.45
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,622.99,486.36
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,664.25,519.16
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,703.46,549.9
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,739.25,576.58
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,772.69,599.82
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,800.14,619.51
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,824.52,637.03
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,844.38,651.39
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,860.95,663.49
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,870.83,670.53
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,877.16,675.17
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,878.25,676.44
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,875.74,675.31
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,867.3,671.21
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,855.42,664.77
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,833.72,650.01
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,809.23,633.33
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,780.78,614.78
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,753.66,597.16
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,716.83,571.19
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,677.96,543.51
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,630.16,507.79
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,581.61,470.4
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,526.33,426.82
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,471.56,382.33
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,404.73,327.08
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,344.53,275.3
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,266.15,207.53
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,196.52,144.01
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,90.1,8.93
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,12.38,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,25.12,16.2
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,31.55,22.65
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,37.59,28.33
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,59.85,33.18
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,111.95,61.66
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,163.03,99.46
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,217.28,144.88
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,270.55,192.03
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,325.7,241.1
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,378.78,288.23
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,431.62,333.97
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,481.9,376.42
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,531.65,417.2
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,577.49,453.91
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,621.45,488.16
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,662.95,519.77
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,700.73,547.96
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,732.53,571.05
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,761.33,590.95
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,787.2,607.89
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,810.17,622.72
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,826.13,633.18
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,837.32,640.39
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,845.3,646.17
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,850.01,649.8
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,846.39,646.73
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,839.56,641.58
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,828.68,635.01
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,814.77,626.4
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,795.39,613.96
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,775.6,601.29
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,745.82,582.07
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,713.9,561.19
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,542.86,429.72
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,375.07,296.5
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,255.27,202.35
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,143.0,111.38
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,293.59,237.18
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,413.61,332.62
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,344.08,276.05
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,281.45,223.8
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,204.96,158.94
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,137.81,100.47
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,65.58,11.9
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
