Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,17.57,3.14
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,34.85,23.91
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,42.32,31.28
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,49.84,38.22
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,73.59,44.48
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,119.48,69.7
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,164.52,100.59
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,221.09,145.26
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,274.57,191.83
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,330.19,240.64
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,384.82,288.36
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,444.56,339.3
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,496.48,383.8
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,547.75,426.82
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,595.99,465.73
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,642.98,502.74
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,685.06,535.91
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,724.9,566.77
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,760.87,592.08
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,794.18,614.66
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,822.3,634.28
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,847.23,651.58
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,867.24,665.57
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,883.83,677.2
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,894.26,684.36
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,901.04,689.05
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,902.97,690.69
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,901.19,689.88
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,892.29,683.95
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,879.8,675.65
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,859.89,662.19
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,836.86,646.63
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,808.54,628.36
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,777.45,608.03
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,740.19,581.88
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,700.81,554.05
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,653.68,521.16
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,609.37,488.01
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,552.98,444.06
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,497.17,399.53
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,429.47,344.67
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,365.02,290.22
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,284.19,221.01
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,215.78,159.03
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,99.46,29.07
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,12.53,1.99
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,25.56,16.75
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,30.2,21.44
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,37.96,28.61
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,68.03,35.67
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,119.84,64.52
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,173.09,104.55
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,229.64,151.95
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,285.6,201.29
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,346.84,254.86
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,402.0,303.08
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,457.11,350.06
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,509.39,392.98
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,560.85,433.73
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,608.31,470.06
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,653.88,503.7
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,695.48,533.69
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,734.75,561.16
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,768.94,583.6
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,800.11,603.22
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,827.2,621.13
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,851.1,636.91
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,869.36,647.69
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,884.15,656.24
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,893.2,662.35
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,898.66,666.26
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,898.46,667.05
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,894.69,665.65
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,884.7,660.25
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,871.28,652.68
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,851.33,640.78
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,828.31,626.84
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,798.99,608.18
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,771.11,590.49
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,732.17,564.85
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,691.45,537.71
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,643.24,504.25
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,594.28,468.77
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,535.82,424.45
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,480.99,381.49
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,412.95,329.33
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,348.7,277.34
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,267.95,209.46
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,196.18,146.15
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,92.21,33.48
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,15.07,4.47
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,31.01,21.41
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,37.99,28.2
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,44.56,34.26
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,86.48,56.76
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,130.76,91.15
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,164.26,111.5
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,215.78,149.22
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,269.87,192.34
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,337.68,247.25
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,390.53,292.05
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,443.99,336.15
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,494.56,377.13
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,544.7,416.59
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,591.11,452.23
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,637.78,487.04
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,678.54,517.14
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,717.27,545.21
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,750.65,568.67
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,781.38,589.04
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,807.59,607.16
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,830.83,623.31
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,848.02,634.5
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,861.9,643.55
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,870.45,649.76
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,875.61,653.86
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,873.95,653.78
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,868.94,651.59
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,862.32,649.16
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,848.88,642.16
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,823.14,625.75
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,794.99,607.68
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,764.64,588.69
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,734.73,569.89
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,694.57,542.47
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,653.14,512.85
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,603.66,476.56
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,553.98,439.38
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,494.18,393.67
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,436.09,348.07
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,367.48,293.78
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,302.01,240.02
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,224.3,174.99
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,155.81,115.86
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,74.79,30.57
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,20.96,9.32
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,38.54,27.77
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,52.3,40.61
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,65.33,52.48
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,95.9,64.14
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,139.03,91.43
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,184.36,126.37
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,233.0,166.71
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,163.11,121.37
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,71.56,53.77
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,83.69,63.47
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,95.69,72.93
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,102.4,78.17
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,109.13,83.43
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,145.78,112.54
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,182.64,141.46
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,137.7,105.3
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,92.01,68.53
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,88.64,65.66
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,85.25,62.78
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,169.91,129.94
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,255.13,196.46
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,255.83,196.52
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,256.47,196.69
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,303.6,233.3
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,356.07,273.65
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,263.73,202.3
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,175.82,133.62
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,354.12,274.77
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,525.93,406.35
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,347.31,269.54
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,160.25,122.05
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,261.74,203.99
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,360.23,282.21
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,505.58,401.47
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,614.6,489.77
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,575.56,460.34
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,535.74,430.27
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,478.39,385.1
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,422.58,340.16
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,352.89,283.65
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,290.25,231.16
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,213.94,166.65
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,146.82,108.77
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,71.85,32.35
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.67,0.79
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,16.39,8.47
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,27.02,18.07
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,37.66,27.59
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,49.27,35.83
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,60.89,45.42
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,79.84,60.91
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,98.55,75.97
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,121.41,94.37
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,144.34,112.64
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,165.05,128.69
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,186.21,144.97
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,160.54,124.15
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,133.81,102.53
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,102.99,77.67
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,71.64,52.37
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,157.63,121.1
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,243.53,188.51
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,330.22,255.62
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,420.16,323.83
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,435.55,335.28
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,451.04,346.97
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,305.74,235.97
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,155.75,118.43
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,227.03,174.63
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,299.23,230.68
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,199.93,153.54
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,100.83,75.25
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,65.83,47.43
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,30.95,19.41
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,29.49,18.28
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,92.47,69.48
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,159.17,123.46
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,233.4,184.49
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,303.0,241.16
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,338.26,272.12
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,367.04,297.46
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,309.63,250.94
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,263.23,212.8
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,214.05,172.51
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,167.1,133.21
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,121.35,94.09
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,76.91,55.8
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,33.5,13.83
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,103.71,76.22
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,209.37,158.26
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,256.34,192.36
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,317.43,239.43
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,341.21,261.64
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,351.84,271.38
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,341.1,262.98
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,325.89,250.27
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,401.23,307.66
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,485.06,370.45
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,509.99,388.51
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,534.86,406.48
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,647.25,494.63
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,772.55,588.35
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,798.08,604.35
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,820.79,618.8
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,837.22,629.03
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,853.0,638.82
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,861.84,643.84
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,867.41,646.72
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,866.27,645.44
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,861.84,642.1
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,852.01,635.58
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,839.06,627.11
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,813.06,609.03
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,787.54,591.46
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,757.79,573.28
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,725.94,553.52
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,685.63,526.36
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,644.12,497.49
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,595.02,462.54
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,545.86,426.8
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,487.33,382.6
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,430.35,338.49
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,360.82,284.73
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,298.57,234.65
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,223.84,173.21
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,157.7,117.18
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,77.87,41.04
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.64,2.8
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,13.5,6.25
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,17.36,8.98
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,21.23,12.21
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,21.72,12.57
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,22.2,12.92
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,26.07,16.04
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,29.95,19.13
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.28
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,35.77,23.58
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.89
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,54.19,38.29
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,69.7,50.57
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,78.93,57.96
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,88.15,65.37
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,108.9,81.8
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,129.69,98.17
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,177.56,135.86
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,225.86,173.48
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,230.18,176.78
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,234.5,180.22
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,176.56,135.07
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.37,89.21
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,150.37,114.73
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,182.63,140.25
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,164.89,126.33
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,147.11,112.41
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,140.3,107.24
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,133.48,102.05
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,76.45,56.54
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,20.29,11.0
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,32.37,20.98
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,44.45,30.98
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,25.59,15.58
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.41
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.68,1.78
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.61,3.41
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,43.46,31.23
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,76.4,58.61
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,51.7,37.79
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.05
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,58.99,43.49
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,90.96,69.54
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,132.75,103.37
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,174.58,136.87
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,97.44,74.3
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,55.66,40.08
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,92.98,70.39
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,94.92,71.73
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,96.87,73.11
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,86.72,64.88
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,76.54,56.64
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,108.48,82.41
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,140.52,108.12
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,148.28,114.37
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,156.08,120.69
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,174.65,135.65
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,193.37,150.71
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,224.84,176.28
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,256.71,202.18
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,183.42,143.92
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,110.69,85.26
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,151.53,118.8
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,193.34,152.95
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,153.17,120.69
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,113.22,88.31
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,76.89,58.72
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,41.53,29.43
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,35.73,24.64
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,29.92,19.8
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,24.12,14.93
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,18.32,9.98
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,13.01,5.36
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.71,0.72
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,7.54
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,18.13
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,31.34
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,55.8,44.16
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,70.73,54.53
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,85.75,67.03
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,76.76,59.16
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,66.71,50.47
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,38.16,26.4
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.66,2.44
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,120.74,93.79
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,228.75,179.38
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,131.5,101.61
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,29.01,18.25
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,63.88,46.65
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,98.72,74.56
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,72.14,53.03
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,45.5,31.43
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,98.05,73.66
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,150.49,115.0
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,319.89,247.65
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,492.75,377.02
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,526.89,401.83
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,559.68,426.16
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,336.54,259.94
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,104.73,78.39
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,213.9,164.75
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,324.98,249.42
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,203.02,156.11
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,82.31,60.98
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,116.08,88.28
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,150.41,115.75
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,173.08,134.05
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,196.15,152.68
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,138.77,107.34
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,82.23,61.95
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,71.07,53.2
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,59.92,44.31
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,51.69,37.72
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,43.46,31.02
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,35.24,24.21
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,27.02,17.27
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,19.29,10.62
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.57,3.93
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.26,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.98,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,14.42,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,27.43,17.47
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,40.84,30.44
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,47.22,36.49
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,59.97,40.09
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,106.15,73.98
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,127.28,99.93
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,165.06,115.74
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,252.91,176.46
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,294.24,219.35
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,314.77,241.93
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,270.19,210.05
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,211.29,164.48
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,365.64,286.41
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,573.97,445.58
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,620.42,479.45
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,665.67,512.44
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,706.25,542.12
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,744.67,568.95
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,778.09,589.86
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,808.82,608.7
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,835.05,625.95
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,858.23,641.18
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,874.67,651.18
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,887.73,659.06
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,809.09,604.91
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,714.67,533.88
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,814.32,611.32
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,896.89,668.49
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,886.85,661.3
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,873.51,652.93
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,717.43,544.56
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,545.44,415.72
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,541.3,416.2
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,527.36,408.52
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,383.99,300.07
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,247.04,192.82
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,449.76,359.04
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,603.0,478.32
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,549.04,436.01
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,497.91,396.24
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,430.89,344.21
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,367.28,292.66
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,291.59,228.99
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,223.35,169.36
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,132.02,84.18
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,37.89,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.06,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,25.04,15.53
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,35.16,25.33
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,38.29,28.43
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,54.14,31.66
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,101.6,53.75
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,158.26,93.52
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,211.93,136.72
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,270.09,186.13
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,326.55,235.94
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,388.11,289.2
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,444.08,336.61
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,500.28,382.81
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,552.69,426.35
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,604.08,468.09
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,651.38,504.92
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,696.83,539.5
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,738.1,571.23
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,776.9,599.14
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,811.26,622.5
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,842.67,643.7
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,868.94,662.09
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,891.92,678.23
