Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,918.69,683.95
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,904.15,674.57
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,880.6,659.25
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,859.2,645.54
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,829.29,627.21
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,796.99,607.15
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,757.61,580.96
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,716.49,553.34
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,668.17,520.56
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,621.95,487.77
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,565.15,445.19
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,509.23,402.26
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,442.52,351.21
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,379.13,300.78
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,300.62,236.55
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,229.63,176.48
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,127.31,91.23
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.96,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,11.05,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,22.05,13.13
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,28.16,19.59
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,33.86,25.1
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,46.8,30.03
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,95.27,50.61
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,146.92,86.67
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,203.11,133.41
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,259.34,183.86
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,322.66,241.22
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,379.76,293.49
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,437.73,345.42
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,493.82,394.54
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,549.86,442.18
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,602.75,485.95
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,654.5,527.55
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,702.18,565.01
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,747.92,599.71
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,789.64,629.84
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,828.86,657.86
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,862.8,680.7
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,893.66,701.14
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,920.37,719.56
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,943.74,735.58
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,961.41,746.37
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,975.5,754.67
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,984.68,760.76
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,990.15,764.37
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,989.01,762.31
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,984.14,757.81
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,973.87,750.86
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,960.03,741.56
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,938.69,727.1
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,914.23,710.57
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,883.97,689.66
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,850.92,666.81
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,812.02,639.69
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,770.99,610.92
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,722.71,576.93
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,677.57,545.41
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,619.78,502.32
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,562.37,457.71
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,495.03,404.1
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,430.28,350.52
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,354.12,285.78
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,282.37,222.55
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,189.21,140.52
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,103.01,13.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,38.94,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,12.27,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,24.65,15.67
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,31.04,22.34
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,37.02,28.09
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,50.19,30.92
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,98.63,53.17
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,153.04,91.77
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,208.27,136.91
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,263.37,185.21
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,320.59,235.79
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,376.56,284.99
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,433.54,333.78
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,491.24,381.62
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,544.87,424.86
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,595.92,464.61
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,645.93,502.27
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,691.78,535.67
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,735.65,566.65
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,775.05,593.51
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,812.09,618.03
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,843.83,637.88
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,872.59,655.58
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,897.52,671.04
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,919.33,684.43
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,934.7,694.01
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,946.64,701.45
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,953.01,706.68
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,955.91,709.78
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,952.38,708.75
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,945.47,705.6
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,933.62,698.9
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,918.53,690.15
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,901.76,680.66
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,877.34,665.93
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,846.35,647.58
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,812.92,627.36
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,772.81,600.93
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,731.01,573.0
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,681.66,539.4
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,634.38,505.98
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,576.51,462.28
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,519.55,418.16
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,452.31,366.35
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,388.33,315.01
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,311.83,251.08
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,242.24,190.82
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,156.64,116.26
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,75.84,14.96
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,27.86,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,17.66,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,34.35,23.84
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,46.21,35.47
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,59.08,47.42
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,76.63,57.43
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,98.45,78.12
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,129.43,102.27
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,167.54,131.94
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,203.94,160.06
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,239.2,187.17
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,271.04,212.08
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,303.48,237.03
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,332.46,258.95
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,361.34,280.37
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,397.65,307.11
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,435.37,334.48
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,560.9,432.34
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,715.57,547.75
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,754.14,574.24
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,790.75,598.68
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,821.97,618.18
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,850.56,635.78
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,874.83,652.05
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,896.27,666.5
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,911.79,676.2
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,924.18,683.94
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,930.5,689.09
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,933.57,692.27
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,930.63,690.6
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,924.46,686.89
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,911.92,679.67
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,896.33,670.52
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,825.95,623.8
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,751.02,570.07
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,662.41,506.63
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,570.61,439.42
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,544.42,422.23
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,516.29,403.02
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,428.22,336.47
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,337.38,266.52
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,300.05,238.58
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,263.12,210.14
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,223.07,178.78
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,183.55,146.94
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,141.39,111.73
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,100.61,77.04
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,55.34,38.42
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,15.45,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.86,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,18.48,1.47
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,35.9,24.88
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,48.06,36.61
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,61.25,48.79
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,58.3,41.04
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,50.23,37.0
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,57.98,43.44
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,65.73,49.78
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,108.62,85.11
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,150.67,119.1
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,177.22,140.17
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,204.54,161.76
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,205.02,161.75
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,205.01,161.38
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,324.26,256.26
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,457.49,359.61
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,576.82,456.2
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,724.2,572.18
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,763.88,601.27
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,801.61,627.6
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,836.35,650.46
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,869.67,672.05
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,894.28,688.58
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,915.9,703.01
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,933.59,713.6
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,948.1,722.02
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,955.65,727.12
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,959.77,730.0
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,959.21,730.16
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,955.15,728.07
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,943.87,720.77
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,929.28,711.33
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,909.73,697.17
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,887.02,680.96
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,856.63,661.75
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,828.45,644.1
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,790.64,618.45
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,750.75,591.17
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,701.97,557.42
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,652.37,522.79
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,596.34,481.18
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,543.11,440.34
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,476.53,387.72
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,412.86,335.55
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,337.84,271.84
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,269.16,211.5
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,180.42,134.74
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,99.16,34.87
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,36.78,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,13.57,1.54
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,27.62,18.61
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,34.73,25.66
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,41.36,31.89
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,63.57,37.29
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,111.31,62.99
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,161.55,100.22
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,219.67,148.83
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,273.53,196.21
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,329.64,245.57
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,385.02,293.91
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,441.57,341.83
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,494.81,385.83
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,547.86,428.13
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,600.99,468.76
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,650.25,505.14
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,695.23,537.63
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,738.36,567.86
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,777.24,592.53
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,813.86,615.04
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,845.52,634.21
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,874.32,651.28
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,898.21,665.7
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,919.02,678.03
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,933.77,685.61
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,945.18,691.09
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,951.68,694.83
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,954.79,696.54
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,951.39,693.51
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,944.64,688.55
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,932.63,682.29
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,917.43,674.08
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,900.49,664.8
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,875.87,650.45
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,844.94,631.87
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,811.64,611.57
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,771.28,586.92
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,729.33,560.63
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,682.94,530.73
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,633.5,497.14
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,574.98,455.19
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,517.51,412.66
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,451.55,362.08
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,388.72,312.05
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,312.08,249.24
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,242.27,189.88
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,158.78,118.26
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,82.83,32.68
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,30.11,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,17.89,5.22
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,35.47,24.84
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,47.28,35.98
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,58.44,46.18
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,82.37,54.03
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,126.27,79.22
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,115.44,79.48
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,88.45,68.12
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,120.53,94.01
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,152.62,119.41
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,161.58,125.9
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,170.59,132.42
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,212.79,165.07
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,256.0,197.98
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,191.2,147.08
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,123.57,93.52
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,128.43,97.08
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,133.3,100.57
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,155.72,117.85
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,178.4,135.17
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,158.98,119.68
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,139.3,104.07
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,129.8,96.65
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,120.24,89.18
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,140.95,105.2
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,161.8,121.2
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,165.38,123.99
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,168.96,126.82
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,142.29,106.01
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.57,85.14
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,139.03,103.55
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,162.66,122.02
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,152.01,113.92
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,141.38,105.84
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,191.05,144.94
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,241.68,184.48
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,173.85,132.22
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,106.99,79.89
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,81.26,59.86
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,56.06,39.91
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,49.27,34.66
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,42.5,29.32
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,35.24,23.5
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,27.99,17.57
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,21.22,11.94
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,14.46,6.24
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,9.16,1.67
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.91
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,13.01,5.71
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,18.32,10.49
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,24.6,15.04
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,30.89,20.24
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,34.28,22.99
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,37.67,25.71
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,40.09,27.6
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,42.52,29.48
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,47.85,33.74
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,98.14,74.13
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,142.26,108.99
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,130.13,99.08
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,117.85,89.13
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,196.45,150.91
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,275.48,211.7
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,300.2,229.97
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,325.24,248.43
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,318.44,242.61
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,311.33,236.67
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,317.2,241.03
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,323.04,245.4
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,332.68,252.23
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,342.37,259.09
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,448.16,339.55
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,557.42,420.67
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,589.19,444.1
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,620.21,467.04
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,590.91,445.57
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,561.0,423.83
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,571.17,433.17
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,579.23,440.85
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,541.59,413.74
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,503.68,386.4
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,539.13,416.3
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,559.04,434.29
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,580.76,454.23
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,587.33,462.76
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,533.71,422.07
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,481.13,381.57
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,443.95,353.58
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,403.52,321.34
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,331.4,262.08
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,265.15,205.62
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,180.82,133.79
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,104.46,50.21
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,38.51,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.49,6.18
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,32.73,22.57
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,40.72,30.18
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,47.47,36.38
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,75.3,42.59
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,122.2,69.11
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,172.6,107.0
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,230.79,155.11
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,285.07,201.63
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,343.45,251.67
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,399.59,299.93
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,460.36,350.34
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,515.43,395.02
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,570.84,438.49
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,622.39,477.83
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,672.83,515.17
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,719.34,548.69
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,764.04,578.69
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,804.52,605.66
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,842.56,630.7
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,875.28,651.07
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,905.01,669.31
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,930.25,685.54
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,952.23,699.63
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,968.49,710.28
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,981.27,718.76
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,989.19,723.56
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,993.5,726.13
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,992.3,724.12
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,987.48,719.93
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,976.29,714.58
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,961.62,707.09
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,939.44,693.31
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,914.24,677.64
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,884.47,659.94
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,852.04,640.36
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,812.87,614.79
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,771.71,587.7
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,727.57,558.87
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,677.91,525.65
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,620.41,485.49
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,563.38,443.52
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,496.87,393.67
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,435.66,345.75
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,357.28,282.36
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,285.73,222.02
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,196.64,146.37
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,116.89,60.64
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,43.5,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,24.26,12.8
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,41.94,30.97
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,60.86,48.51
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,79.16,65.25
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,105.89,79.76
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,134.22,99.44
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,177.22,134.84
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,215.67,167.22
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,122.92,94.56
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.66,2.47
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,41.08,28.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,72.57,54.83
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,77.91,58.95
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,83.26,63.06
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,315.59,253.41
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,570.98,453.56
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,607.12,479.48
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,642.17,504.79
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,532.17,417.8
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,406.94,316.7
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,337.45,262.73
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,265.03,205.77
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,326.63,253.81
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,391.34,303.47
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,346.26,268.23
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,302.78,234.31
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,271.21,210.43
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,239.35,186.07
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,339.81,265.22
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,438.52,341.52
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,473.36,370.06
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,515.27,404.1
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,521.82,410.65
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,526.9,416.24
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,513.13,407.94
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,497.91,398.51
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,613.02,495.02
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,700.35,568.2
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,641.09,524.16
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,581.02,479.13
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,516.65,428.35
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,460.56,383.01
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,410.05,341.85
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,359.87,299.6
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,293.1,241.61
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,231.02,186.29
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,152.48,117.39
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,74.94,41.02
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,28.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,18.63,9.33
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,28.14,19.55
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,32.56,23.96
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,36.71,27.86
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,80.32,42.72
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,132.01,75.07
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,185.45,117.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,242.66,166.84
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,299.46,217.04
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,362.33,271.39
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,419.11,320.72
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,476.51,368.99
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,531.82,414.13
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,586.72,457.32
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,638.0,496.88
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,688.02,534.36
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,734.55,568.29
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,779.12,598.17
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,819.2,625.57
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,856.73,651.07
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,889.95,672.23
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,920.19,691.25
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,944.64,707.33
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,965.77,721.25
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,982.14,732.43
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,994.99,741.4
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,1002.37,746.52
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1006.11,749.4
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1004.35,747.34
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,998.96,743.06
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,987.11,737.15
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,971.77,729.04
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,948.71,714.76
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,922.74,698.6
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,891.85,678.74
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,858.31,657.04
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,819.4,631.48
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,783.07,607.6
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,734.2,574.81
