Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,684.36,540.87
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,626.72,498.84
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,569.48,455.03
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,503.48,404.25
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,442.65,355.51
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,366.42,292.92
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,296.36,232.99
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,208.16,157.49
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,129.97,75.56
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,48.61,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,19.82,10.47
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,29.72,20.58
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,34.47,25.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,38.92,29.4
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,81.66,42.52
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,136.26,77.73
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,189.48,119.55
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,246.54,167.89
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,302.9,216.58
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,361.38,266.24
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,422.24,317.32
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,479.74,364.27
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,534.77,407.72
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,589.45,449.25
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,641.01,488.18
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,691.39,525.09
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,737.54,557.29
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,781.74,585.58
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,821.84,612.09
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,859.46,636.81
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,892.4,657.53
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,922.4,676.25
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,947.49,692.62
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,969.34,706.97
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,986.09,717.21
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,999.34,725.31
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1006.66,730.19
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1010.36,732.93
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1008.06,732.48
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1002.16,729.88
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,990.33,723.14
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,975.03,714.3
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,954.15,701.92
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,930.12,687.56
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,899.45,669.72
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,866.11,650.0
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,826.13,624.7
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,784.18,597.83
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,740.61,569.37
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,691.41,536.48
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,633.88,495.71
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,576.62,452.97
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,510.11,404.09
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,448.74,356.86
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,373.01,295.66
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,303.3,236.8
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,214.64,161.9
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,136.44,82.01
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,51.16,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,21.48,12.09
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,32.24,22.83
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,37.26,27.69
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,42.78,32.71
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,87.03,46.63
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,137.78,79.49
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,193.87,124.07
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,250.24,172.01
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,305.73,220.56
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,363.48,270.57
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,419.42,318.47
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,479.74,368.19
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,534.05,411.21
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,588.08,452.41
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,638.48,490.23
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,687.68,525.92
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,733.32,557.92
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,777.11,586.07
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,816.5,610.61
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,853.47,633.14
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,886.22,652.52
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,916.11,669.77
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,940.33,684.47
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,961.35,697.05
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,977.27,704.94
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,989.76,710.64
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,996.88,714.4
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1000.45,716.03
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,997.63,714.27
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,991.28,710.45
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,979.54,702.85
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,964.41,693.26
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,942.79,680.17
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,918.09,665.25
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,887.39,647.75
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,854.11,628.48
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,814.69,603.77
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,778.04,580.78
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,729.22,549.86
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,679.51,517.85
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,622.83,478.92
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,566.48,438.16
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,502.84,392.6
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,439.54,345.15
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,364.45,285.84
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,295.37,228.63
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,208.22,155.82
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,131.9,80.65
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,49.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,11.61,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,21.71,12.42
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,31.04,21.63
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,35.7,26.1
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,43.96,33.49
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,89.78,46.84
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,145.01,83.74
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,198.16,125.87
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,255.04,173.98
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,311.01,222.53
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,369.0,272.15
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,429.14,322.8
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,485.87,369.49
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,540.24,413.05
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,594.21,454.94
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,645.01,493.41
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,694.59,529.95
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,740.57,563.15
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,784.66,592.5
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,823.95,619.27
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,860.75,644.18
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,893.2,665.01
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,922.76,683.82
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,947.07,700.15
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,968.15,714.41
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,984.1,725.73
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,996.59,734.9
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1003.21,739.93
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1006.24,742.74
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1003.37,741.77
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,996.95,738.58
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,985.12,731.17
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,969.91,721.64
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,947.65,707.81
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,922.34,691.97
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,764.56,583.14
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,598.7,458.19
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,703.15,542.69
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,780.97,601.4
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,732.72,568.35
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,683.51,535.11
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,625.35,494.16
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,567.79,451.36
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,504.78,403.08
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,442.06,353.32
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,365.93,291.2
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,295.96,231.84
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,208.85,157.67
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,133.06,83.66
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,49.3,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,13.66,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,31.23,20.36
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.9,37.02
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,40.42,30.1
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,37.65,26.25
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,48.78,35.58
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,59.92,44.73
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,118.44,92.02
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,178.57,139.81
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,242.19,186.03
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,322.91,247.37
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,383.08,294.67
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,470.85,365.39
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,524.85,409.77
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,580.28,454.32
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,605.89,472.4
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,620.29,480.46
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,652.6,503.3
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,681.87,523.27
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,700.83,536.19
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,716.8,546.71
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,747.11,567.22
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,776.42,586.69
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,877.21,665.13
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,978.96,734.74
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,999.54,746.48
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1016.79,756.39
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1024.88,761.38
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1029.3,764.04
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1029.72,764.54
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1026.37,762.66
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1014.97,755.54
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1000.01,746.19
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,972.58,728.49
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,942.55,709.13
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,911.38,689.72
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,877.6,668.44
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,839.43,642.99
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,798.84,615.72
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,754.11,585.49
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,703.7,551.22
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,648.92,512.97
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,593.9,471.94
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,527.24,420.79
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,462.81,369.53
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,388.44,308.62
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,322.44,251.97
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,233.81,176.96
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,157.12,101.69
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,59.19,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,17.97,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,30.87,20.47
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,45.19,34.0
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,60.74,48.09
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,80.75,59.39
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,116.12,80.13
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,154.79,107.82
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,192.14,141.05
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,226.59,171.89
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,283.48,209.25
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,383.91,284.8
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,421.47,319.11
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,450.17,344.21
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,524.51,401.57
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,610.51,466.44
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,661.49,504.28
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,711.12,540.14
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,756.33,571.56
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,799.32,599.31
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,838.8,625.55
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,875.77,649.92
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,903.27,666.47
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,926.92,680.43
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,917.1,672.97
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,897.07,656.77
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,913.31,666.74
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,927.24,674.88
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,938.19,682.21
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,946.35,687.41
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,865.1,629.97
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,783.36,571.46
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,788.13,576.38
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,790.09,578.85
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,773.33,568.49
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,754.01,556.55
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,782.48,580.67
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,800.55,595.63
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,791.83,590.51
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,775.04,580.23
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,724.62,547.24
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,676.28,515.47
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,617.07,474.26
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,558.8,432.43
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,491.64,384.16
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,427.32,335.92
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,350.69,275.53
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,280.34,217.73
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,195.89,147.3
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,123.03,79.88
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,44.9,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.55,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,33.21,22.63
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.55,33.64
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,54.26,42.68
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,73.29,50.48
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,113.28,70.87
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,159.75,103.07
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,205.82,144.86
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,243.33,180.33
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,290.5,219.64
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,340.23,260.67
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,382.15,295.69
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,420.68,326.75
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,468.52,364.32
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,520.33,404.4
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,561.31,434.86
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,601.11,463.67
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,612.77,469.53
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,619.33,471.11
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,632.87,479.87
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,644.06,486.72
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,668.83,503.21
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,693.25,519.18
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,639.26,477.74
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,581.57,433.57
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,674.73,502.29
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,767.7,568.7
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,701.33,519.32
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,627.56,464.99
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,638.88,474.32
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,649.2,482.56
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,568.73,424.44
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,480.58,360.12
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,603.26,454.78
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,703.97,531.04
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,594.66,451.41
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,481.45,367.69
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,382.45,294.09
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,294.66,226.94
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,487.49,383.41
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,634.74,499.51
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,575.26,454.49
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,517.06,410.51
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,451.03,360.12
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,386.15,309.04
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,310.28,247.47
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,241.78,190.15
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,165.36,125.82
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,99.01,65.6
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,34.49,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,17.12,1.51
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,35.12,24.33
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,53.35,41.26
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,55.59,43.71
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,70.81,48.02
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,79.42,54.01
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,67.67,51.35
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,138.21,107.02
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,210.31,163.17
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,235.57,183.38
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,254.14,197.72
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,157.83,121.75
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,50.3,35.31
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,71.62,52.36
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,92.94,69.14
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,143.73,109.22
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,194.67,148.86
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,189.09,143.99
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,183.42,139.18
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,199.86,151.49
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,216.45,163.8
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,309.93,234.46
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,405.21,304.67
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,478.28,358.97
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,553.37,414.04
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,449.51,337.7
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,339.33,255.43
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,473.33,357.05
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,611.24,458.11
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,787.91,594.82
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,948.09,711.57
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,934.71,702.26
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,918.41,692.11
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,775.98,590.35
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,632.24,481.17
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,474.55,364.12
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,321.08,246.04
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,545.53,426.74
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,726.72,567.22
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,401.99,320.32
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,83.19,61.75
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,73.01,53.93
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,62.83,45.86
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,244.58,197.4
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,384.97,309.04
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,313.53,249.86
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,248.23,194.73
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,170.02,128.77
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,96.12,63.59
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,36.03,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,11.3,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,19.3,4.48
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,33.11,22.53
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.48,35.86
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,39.96,29.63
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,34.75,23.7
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,44.43,31.75
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,54.11,39.66
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,73.0,55.06
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,91.52,69.92
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,118.63,91.35
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,145.73,112.37
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,147.17,112.9
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,148.48,113.38
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,164.12,125.17
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,180.04,137.11
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,174.95,132.61
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,169.74,128.09
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,175.6,132.21
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,181.54,136.38
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,186.12,139.79
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,190.75,143.26
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,199.76,150.11
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,208.83,157.0
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,210.74,158.73
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,212.62,160.47
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,211.17,159.32
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,209.63,158.13
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,256.4,193.89
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,303.62,229.6
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,318.0,240.48
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,332.48,251.49
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,237.07,179.46
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,142.14,106.33
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,146.6,109.9
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,151.1,113.43
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,332.31,256.46
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,503.04,387.05
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,330.31,255.37
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,166.23,126.38
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,248.22,193.37
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,331.32,260.26
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,212.65,166.91
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,103.28,78.63
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,86.29,65.27
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,69.25,51.56
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,53.2,38.32
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,37.66,25.32
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,24.61,14.29
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.57,3.03
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.9,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,9.16,2.09
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.74
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,22.67,14.19
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,29.92,19.35
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,91.29,68.26
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,153.92,116.76
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,195.2,144.98
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,249.21,184.77
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,288.0,216.66
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,324.76,246.01
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,387.36,293.37
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,471.97,358.36
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,469.95,356.67
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,449.58,338.82
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,545.86,412.93
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,671.36,506.46
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,715.78,536.76
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,759.86,565.75
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,798.0,589.88
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,834.19,612.26
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,866.55,630.7
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,897.72,647.97
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,920.8,661.34
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,941.0,672.8
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,958.47,681.98
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,972.9,689.25
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,979.18,692.87
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,982.14,694.59
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,872.12,622.16
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,747.23,532.38
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,716.36,512.76
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,684.56,491.68
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,648.5,468.07
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,603.52,438.33
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,742.19,542.93
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,847.47,616.78
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,810.45,592.62
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,771.27,568.14
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,722.91,537.56
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,673.75,505.99
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,619.66,468.95
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,568.16,431.8
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,503.31,385.22
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,441.02,338.79
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,367.5,281.49
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,299.61,226.5
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,215.32,158.18
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,142.95,95.04
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,53.16,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.93,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.71,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,18.33,10.25
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,28.96,20.05
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,41.53,31.47
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,54.11,40.48
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,63.79,48.53
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,73.43,56.36
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,88.93,68.93
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,104.48,81.33
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,105.28,81.51
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,105.97,81.61
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,115.52,88.91
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,125.1,96.16
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,127.14,97.33
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,129.16,98.51
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,216.62,166.97
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,304.66,233.92
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,190.92,145.64
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,73.66,53.21
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,174.87,132.88
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,276.27,210.47
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,158.77,119.67
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,39.74,26.02
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,84.37,61.34
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,129.03,96.23
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,215.79,163.44
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,303.4,229.88
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,195.87,148.01
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,88.29,64.38
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,278.62,212.48
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,472.17,355.75
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,304.14,230.75
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,134.32,100.32
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,152.02,114.6
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,169.83,128.76
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,182.4,138.83
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,195.17,149.11
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,210.1,161.28
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,225.25,173.66
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,131.46,100.49
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,41.55,28.33
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,74.46,55.45
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,109.51,84.33
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,92.02,70.44
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,74.47,56.28
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,152.87,121.93
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,218.21,173.03
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,147.54,112.89
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,84.51,57.85
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,31.29,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
