Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.41,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.78,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.71,0.92
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,28.96,18.95
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,50.24,36.74
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,51.21,37.4
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,52.19,38.05
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,62.85,46.64
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,73.52,55.11
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,68.2,50.57
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,62.89,46.08
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,97.71,74.04
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,132.02,101.09
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,175.04,134.66
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,218.52,168.0
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,213.29,163.31
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,207.91,158.66
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,243.79,186.09
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,280.01,213.41
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,289.56,219.96
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,299.14,226.6
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,312.09,236.26
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,325.12,245.98
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,257.48,194.81
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,189.3,142.75
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,225.69,170.82
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,262.36,198.68
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,245.0,185.21
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,227.51,171.79
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,386.55,293.27
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,551.1,413.32
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,573.9,430.85
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,594.35,447.47
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,575.68,436.01
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,555.46,423.6
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,555.58,425.82
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,543.44,419.14
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,620.04,481.97
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,670.69,523.22
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,614.4,482.85
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,561.27,443.52
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,497.44,395.12
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,436.16,347.1
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,363.32,288.38
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,296.08,232.14
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,214.38,163.83
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,143.83,101.04
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,63.71,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,12.29,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,19.4,8.94
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,28.0,18.78
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,35.97,26.33
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,45.46,35.0
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,73.88,57.2
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,91.56,71.68
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,109.35,85.91
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,125.03,98.27
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,140.75,110.47
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,149.01,116.25
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,157.24,121.95
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,193.6,150.0
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,230.85,178.3
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,255.48,196.48
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,280.53,214.79
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,306.35,233.5
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,336.72,255.38
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,416.72,314.45
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,498.48,373.27
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,572.61,427.43
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,650.43,483.35
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,783.55,583.67
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,927.96,681.47
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,950.44,694.36
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,969.82,706.3
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,984.6,714.36
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,996.08,720.39
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,1001.85,723.83
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,1004.2,725.25
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1001.19,723.87
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,994.77,720.48
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,982.13,712.77
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,966.24,703.14
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,943.88,689.87
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,918.58,674.76
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,888.43,657.72
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,860.9,642.36
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,820.68,616.96
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,778.69,590.17
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,730.99,559.83
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,682.44,528.33
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,625.49,488.96
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,571.56,449.43
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,507.25,401.76
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,445.43,354.2
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,372.5,295.47
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,305.11,239.11
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,222.65,170.19
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,151.29,106.91
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,68.6,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,14.74,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.35,12.52
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,36.17,25.91
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,48.29,37.12
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,52.75,41.32
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,65.24,49.71
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,103.71,80.92
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,139.22,108.85
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,170.43,132.93
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,203.77,158.55
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,217.16,168.91
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,228.98,177.71
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,311.8,240.51
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,406.99,311.9
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,490.77,376.28
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,602.82,461.45
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,650.52,496.0
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,698.9,530.46
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,742.73,560.64
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,785.18,588.03
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,821.94,611.25
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,856.45,632.78
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,885.01,650.57
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,910.69,666.46
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,933.26,681.27
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,952.9,694.24
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,967.17,702.83
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,978.3,709.49
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,983.39,713.76
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,985.19,716.06
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,981.28,714.78
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,974.1,711.5
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,961.36,704.35
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,945.54,695.28
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,929.16,686.22
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,904.62,671.7
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,873.43,652.14
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,839.94,630.96
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,799.11,604.77
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,756.83,577.3
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,711.21,547.99
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,662.45,515.82
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,605.27,475.52
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,549.03,434.44
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,484.62,386.08
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,422.88,338.08
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,349.46,278.52
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,281.8,221.77
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,201.98,154.44
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,134.91,95.3
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,61.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,24.94,13.92
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,43.22,31.6
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,60.75,47.51
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,43.6,32.85
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,30.89,20.45
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,38.14,26.45
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,45.4,32.35
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,61.86,45.78
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,78.34,59.01
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,114.17,87.59
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,149.63,115.29
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,127.29,96.91
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,104.33,78.2
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,160.94,122.59
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,217.76,166.34
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,167.57,126.94
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,115.99,86.33
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,177.2,133.9
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,238.82,180.92
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,186.57,140.2
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,133.41,98.74
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,128.27,94.52
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,123.09,90.28
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,139.0,102.59
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,155.04,114.96
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,174.08,129.64
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,193.24,144.39
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,206.69,155.0
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,220.19,165.7
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,208.62,156.97
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,196.98,148.2
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,199.09,150.01
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,201.2,151.84
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,218.23,165.23
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,235.45,178.79
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,223.79,170.44
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,212.16,162.12
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,212.85,163.18
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,213.65,164.34
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,310.16,243.25
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,386.52,305.46
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,305.67,242.11
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,221.6,175.28
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,188.89,149.63
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,156.69,123.83
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,122.09,95.3
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,84.22,63.72
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,55.89,39.89
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,27.48,15.84
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,13.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.97,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.85,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,9.15,2.22
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,14.46,6.98
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,21.7,13.43
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,28.95,18.65
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,36.21,24.61
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,43.47,30.47
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,26.07,15.92
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.69,1.5
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.66,2.26
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.01
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,12.08,4.16
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.53,5.31
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,14.02,5.66
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,14.51,6.0
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,153.05,115.78
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,289.76,220.64
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,302.31,229.15
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,314.93,237.92
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,269.61,203.52
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,223.34,168.27
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,131.55,97.65
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,38.78,25.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,376.67,289.36
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,719.85,538.55
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,694.22,517.57
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,668.9,498.59
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,480.59,362.36
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,279.24,210.85
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,205.26,154.98
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,131.31,97.84
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,260.99,199.05
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,391.1,298.09
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,404.97,309.15
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,418.48,320.33
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,346.78,266.51
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,267.88,206.33
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,139.66,106.65
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,16.42,7.71
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.94,7.39
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,15.45,7.06
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,12.06,4.31
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.93,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.71,0.63
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.91,8.2
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,24.12,15.65
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,33.79,24.35
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,43.46,31.18
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,32.34,21.68
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,21.23,12.22
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,103.84,80.21
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,183.07,143.55
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,115.89,89.07
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,42.54,29.3
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,195.0,151.38
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,347.63,268.78
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,403.72,310.7
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,469.65,359.9
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,370.95,284.57
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,265.39,202.42
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,336.0,255.55
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,410.97,310.11
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,313.21,236.96
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,212.0,160.15
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,333.41,252.27
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,457.1,342.6
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,395.18,296.65
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,329.3,247.91
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,515.39,387.87
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,700.2,519.86
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,581.06,432.93
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,453.64,339.39
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,466.45,349.76
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,479.13,359.44
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,419.59,315.86
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,359.7,271.77
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,242.49,184.15
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,134.43,100.94
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,95.47,70.85
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,57.09,40.54
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,68.21,49.65
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,79.34,58.76
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,57.53,41.41
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,35.75,23.85
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,207.53,166.55
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,365.59,291.02
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,317.44,252.97
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,270.87,216.44
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,220.03,175.15
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,165.37,129.89
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,115.06,87.6
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,68.16,47.48
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,31.74,0.48
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.8,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,28.9,18.1
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,45.16,33.5
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,57.23,44.57
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,58.55,46.01
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,66.33,50.19
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,83.11,63.9
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,99.96,77.39
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,137.28,106.93
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,175.44,136.57
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,184.32,142.88
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,192.77,148.8
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,240.99,185.7
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,295.23,226.56
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,260.8,199.39
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,225.98,172.07
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,251.52,190.96
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,277.37,209.65
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,288.01,216.79
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,298.67,223.98
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,456.39,341.11
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,624.19,459.23
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,539.39,396.61
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,447.98,329.73
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,404.04,298.67
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,356.4,264.28
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,325.86,242.31
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,294.92,219.77
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,299.46,223.35
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,303.97,226.8
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,531.59,396.4
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,756.22,552.34
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,840.07,615.18
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,912.8,668.8
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,539.63,410.87
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,156.09,116.72
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,178.45,135.19
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,201.09,153.03
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,229.92,175.94
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,258.97,198.96
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,237.8,183.58
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,216.63,168.14
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,221.0,172.62
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,216.95,170.34
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,185.35,145.75
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,154.26,121.15
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,212.47,169.12
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,249.72,196.84
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,178.3,136.91
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,108.96,78.19
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,50.78,8.33
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,14.48,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,28.52,17.95
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,49.11,36.85
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,69.56,55.09
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,88.91,68.06
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,111.22,83.42
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,139.59,96.31
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,189.51,127.58
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,241.91,170.62
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,296.1,215.19
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,343.9,253.76
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,395.08,294.4
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,444.39,332.91
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,495.14,371.41
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,543.68,407.78
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,593.53,444.21
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,639.52,477.43
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,685.04,509.65
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,726.21,537.34
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,767.08,564.24
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,802.07,586.8
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,835.32,607.68
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,870.61,629.74
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,902.84,649.68
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,924.48,662.84
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,943.32,674.4
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,956.47,682.47
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,966.58,688.8
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,971.69,691.32
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,973.66,692.04
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,970.04,690.3
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,968.69,690.19
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,955.15,682.55
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,938.6,673.27
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,920.0,662.79
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,898.2,650.34
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,697.65,517.08
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,494.76,369.57
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,552.78,417.5
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,593.41,450.76
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,502.61,385.63
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,409.01,317.29
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,495.57,387.97
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,549.2,431.38
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,486.46,383.74
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,426.25,337.38
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,354.79,280.3
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,288.83,225.82
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,210.79,161.19
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,145.28,104.86
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,68.02,17.68
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,32.34,21.44
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,59.92,44.05
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,51.22,36.69
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,42.52,29.43
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,43.01,29.65
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,43.51,29.87
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,66.28,48.11
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,89.08,66.12
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,218.75,166.76
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,349.78,263.36
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,469.17,351.27
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,603.13,446.61
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,681.69,503.81
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,777.02,570.58
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,812.68,592.98
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,846.39,614.69
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,877.28,633.97
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,907.79,652.96
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,929.54,667.61
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,948.46,680.64
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,962.12,690.44
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,972.74,698.46
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,977.33,702.17
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,978.74,704.06
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,973.69,702.56
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,965.55,699.2
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,957.85,695.69
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,941.77,686.83
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,919.28,673.89
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,894.08,659.18
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,862.86,641.24
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,829.48,621.71
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,790.43,596.89
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,749.79,570.76
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,703.9,541.03
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,654.83,508.55
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,447.07,351.91
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,244.6,191.75
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,210.4,166.06
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,176.55,139.47
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,141.09,110.61
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,106.43,81.86
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,72.35,53.35
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,36.84,23.64
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,17.48,1.78
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,11.59,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,23.43,14.27
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,29.93,20.69
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,35.98,26.28
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,50.11,29.14
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,95.95,50.33
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,147.97,86.59
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,201.05,128.99
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,254.91,175.13
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,311.62,224.11
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,367.07,271.22
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,427.88,320.91
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,482.97,365.64
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,538.38,409.18
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,590.36,449.06
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,641.62,487.24
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,690.51,523.47
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,738.09,557.55
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,781.59,586.75
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,823.08,614.36
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,860.25,638.54
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,894.95,660.94
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,925.23,679.39
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,952.69,695.92
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,975.44,710.33
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,995.06,722.79
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1008.62,730.0
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,1018.82,735.16
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1024.16,738.33
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1026.03,739.46
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1022.05,737.48
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,1014.65,733.49
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,1001.41,726.87
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,984.92,718.28
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,962.04,704.67
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,936.27,689.25
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,905.46,669.66
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,872.23,648.47
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,832.33,623.12
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,795.57,599.78
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,747.48,568.76
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,698.53,536.73
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,642.97,498.39
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,587.71,458.35
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,526.67,413.76
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,465.65,367.61
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,394.71,311.58
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,328.66,257.31
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,247.94,190.69
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,177.27,129.85
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,83.52,32.38
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
