Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,12.83,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,26.08,16.57
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,32.42,22.83
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,38.34,28.29
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,54.8,31.85
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,100.13,53.73
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,148.53,87.17
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,204.83,131.64
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,257.89,176.43
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,313.87,224.01
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,368.56,269.91
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,424.57,315.6
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,478.94,359.7
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,537.1,405.2
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,588.81,444.0
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,639.8,481.08
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,687.51,515.46
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,733.9,547.88
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,775.95,574.45
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,815.93,599.35
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,853.16,622.89
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,888.03,644.74
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,917.73,661.84
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,944.68,677.11
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,966.47,690.43
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,985.2,701.91
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,998.5,710.75
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,1008.51,717.71
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,1013.73,721.82
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,1015.58,724.01
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,1011.66,722.74
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,1004.42,719.54
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,991.44,713.41
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,975.3,705.31
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,952.78,693.1
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,927.44,679.01
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,896.68,662.11
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,868.79,646.97
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,828.56,622.34
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,786.63,596.23
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,738.6,565.64
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,689.82,533.98
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,635.66,496.61
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,579.84,455.72
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,515.92,408.7
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,454.37,361.78
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,382.14,304.08
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,315.29,248.72
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,236.46,183.05
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,167.25,123.36
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,78.3,33.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,18.39,3.26
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,35.49,24.53
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,53.81,41.42
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,73.0,58.68
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,93.0,70.0
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,118.45,86.14
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,126.95,95.83
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,126.75,99.25
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,153.7,120.47
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,181.69,142.35
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,238.33,185.84
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,304.75,236.73
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,234.17,181.58
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,156.31,119.79
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,187.97,144.28
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,220.07,168.66
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,230.75,176.6
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,241.6,184.71
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,228.37,173.95
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,214.79,163.01
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,229.62,174.27
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,244.57,185.54
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,260.58,197.21
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,276.71,208.88
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,231.13,174.27
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,185.09,139.14
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,157.26,117.67
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,129.22,95.87
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,165.84,124.46
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,202.69,152.95
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,276.35,209.16
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,350.96,265.14
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,658.48,503.43
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,928.5,694.95
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,790.05,595.53
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,650.51,490.52
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,742.95,565.28
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,817.39,622.5
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,591.77,457.05
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,362.15,278.99
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,515.22,403.83
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,642.94,504.2
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,588.53,463.54
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,534.8,423.53
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,472.01,375.92
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,409.17,326.96
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,342.4,273.32
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,280.52,221.92
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,206.81,160.0
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,142.25,104.59
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,69.16,31.74
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,15.86,3.12
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,31.45,20.8
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,41.82,30.47
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,51.61,39.29
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,87.48,61.81
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,122.54,90.03
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,154.83,110.66
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,203.04,145.3
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,222.25,166.24
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,226.38,173.28
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,239.26,183.14
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,250.36,191.25
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,344.11,261.98
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,453.56,343.92
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,463.29,349.96
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,469.4,352.73
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,534.53,401.72
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,610.9,458.12
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,689.31,517.87
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,784.17,586.91
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,819.08,609.87
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,852.03,631.71
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,883.13,651.15
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,914.2,670.42
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,934.84,683.63
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,952.63,695.0
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,964.72,702.94
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,973.71,708.97
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,896.72,656.46
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,803.67,586.21
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,894.88,656.51
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,965.67,705.1
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,718.62,533.73
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,448.09,330.92
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,525.48,390.47
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,592.14,440.47
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,726.38,544.28
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,827.91,618.94
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,785.94,590.69
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,746.03,564.57
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,698.25,533.31
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,650.07,501.18
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,594.34,461.01
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,539.55,420.67
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,476.99,374.02
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,417.03,327.99
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,344.43,270.73
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,280.98,218.9
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,207.4,158.14
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,142.94,103.71
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,69.65,33.58
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,18.54,5.67
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,33.81,22.86
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,47.33,35.23
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.09,46.65
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,89.13,64.43
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,117.97,89.95
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,148.98,112.37
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,190.16,143.26
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,235.23,172.2
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,312.46,229.73
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,361.91,271.26
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,413.93,314.23
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,464.07,354.85
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,515.34,395.32
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,563.16,432.38
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,611.17,468.7
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,656.21,502.88
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,700.59,535.99
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,741.61,565.06
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,779.37,591.37
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,812.86,614.6
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,844.51,636.41
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,871.96,655.26
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,897.22,672.63
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,725.91,545.43
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,532.15,395.2
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,600.42,445.65
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,667.18,493.52
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,452.72,338.49
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,226.3,168.49
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,344.37,257.89
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,461.06,343.93
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,501.83,374.73
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,550.12,410.85
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,486.16,364.44
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,430.45,323.72
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,491.77,372.64
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,540.86,412.07
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,421.16,322.08
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,296.75,226.75
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,451.51,351.74
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,581.46,453.79
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,356.99,280.74
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,138.62,105.69
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,245.76,194.45
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,336.14,266.88
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,270.75,213.92
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,204.22,159.57
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,140.95,107.44
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,81.67,58.27
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,39.11,18.0
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.39,5.94
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,34.55,24.0
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,42.02,31.31
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,49.02,37.87
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,74.24,44.65
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,119.69,69.93
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,166.63,103.5
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,220.32,146.82
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,277.77,195.84
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,334.6,244.41
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,390.82,291.78
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,449.37,339.61
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,505.2,384.61
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,564.73,430.73
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,618.03,470.13
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,670.89,507.82
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,719.13,541.54
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,765.92,572.39
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,809.5,599.44
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,851.09,624.72
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,888.09,648.24
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,922.55,669.99
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,952.84,687.58
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,980.34,703.28
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1002.72,717.1
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1021.92,728.99
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1035.45,735.94
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1045.59,740.88
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,1049.85,743.25
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,1050.6,743.59
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,1046.41,741.55
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1038.76,737.53
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,1025.23,730.38
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,1008.41,721.28
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,985.67,707.63
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,960.01,692.23
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,928.2,671.37
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,893.92,648.92
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,852.87,622.56
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,815.15,598.31
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,766.92,566.87
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,717.77,534.56
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,660.56,496.77
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,603.86,457.56
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,541.91,413.28
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,479.73,367.44
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,406.25,311.56
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,338.03,257.67
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,257.84,193.83
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,187.17,135.33
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,91.0,49.38
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,16.92,6.29
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,33.62,23.31
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,42.7,31.82
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,51.52,39.77
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,77.66,47.22
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,121.02,71.93
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,166.21,104.59
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,216.71,145.09
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,267.61,188.49
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,321.56,234.66
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,377.7,281.68
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,432.14,326.39
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,484.5,369.43
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,537.46,411.82
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,587.74,450.52
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,637.7,487.92
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,684.18,522.66
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,730.95,556.82
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,771.4,583.55
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,809.92,608.5
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,844.97,631.88
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,877.79,653.63
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,904.5,670.08
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,928.38,684.61
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,947.93,697.12
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,964.63,707.81
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,977.71,715.02
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,983.9,717.78
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,987.14,719.91
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,987.25,720.12
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,974.62,712.07
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,959.13,702.33
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,835.39,616.08
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,706.51,520.8
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,461.79,346.49
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,215.54,160.88
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,304.08,229.73
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,388.08,293.72
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,350.0,265.63
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,312.08,237.76
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,305.98,234.82
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,298.9,230.97
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,251.23,194.52
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,204.64,158.48
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,167.12,129.47
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,137.44,106.17
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,166.01,129.8
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,189.99,148.18
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,130.27,99.07
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,73.08,51.87
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,36.99,18.43
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.24,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,23.04,10.85
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,39.01,27.23
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,57.77,43.96
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,75.72,59.69
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,101.43,74.75
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,122.08,93.05
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,147.15,112.21
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,173.64,132.5
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,215.66,164.05
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,257.9,195.95
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,247.63,188.89
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,230.14,175.39
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,238.07,181.15
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,245.61,186.53
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,231.47,174.99
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,216.56,162.95
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,301.57,227.33
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,391.03,293.66
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,472.59,353.54
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,556.43,413.96
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,370.89,277.9
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,175.16,129.59
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,230.12,171.35
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,285.51,212.65
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,389.33,289.52
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,494.31,365.41
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,511.63,376.93
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,529.02,388.73
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,721.88,533.1
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,912.37,668.93
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,843.73,617.52
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,769.31,563.1
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,820.77,603.92
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,862.53,637.51
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,823.48,609.22
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,777.65,576.77
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,573.56,430.07
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,359.06,269.75
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,332.59,251.05
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,306.44,231.91
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,420.27,323.65
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,520.93,402.68
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,429.93,333.45
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,337.72,262.91
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,281.93,220.11
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,224.6,175.22
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,179.07,139.19
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,134.32,103.04
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,87.37,64.77
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,39.31,25.59
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.79,7.76
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.74,12.41
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.53,26.99
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,47.25,36.22
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,56.44,44.64
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,93.55,64.81
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,130.79,94.87
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,164.91,112.58
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,225.39,154.64
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,275.98,198.01
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,329.76,244.13
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,382.44,288.43
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,440.84,335.99
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,434.36,333.27
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,406.87,310.88
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,509.27,390.69
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,647.26,494.88
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,694.45,528.49
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,741.85,561.68
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,784.07,587.68
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,824.8,612.0
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,860.39,633.09
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,893.7,652.07
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,923.98,667.69
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,951.78,681.19
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,972.91,692.73
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,991.09,702.37
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,1004.77,707.79
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,1015.31,711.24
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,1020.69,714.7
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,1022.78,716.34
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,1018.58,713.73
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,1011.06,709.28
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,998.39,703.01
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,982.59,694.94
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,961.24,682.95
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,937.0,669.24
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,906.5,650.86
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,878.93,634.39
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,840.91,611.11
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,800.99,586.53
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,754.08,558.15
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,706.28,528.71
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,651.72,492.99
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,599.71,457.23
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,537.18,413.13
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,476.75,368.96
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,407.66,316.76
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,343.01,265.65
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,264.23,202.24
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,194.46,143.83
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,111.22,68.13
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,25.58,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.83,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.67,11.1
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,34.97,24.61
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,43.97,33.06
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,52.46,40.78
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,87.39,61.66
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,110.74,86.83
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,131.11,102.71
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,152.12,118.84
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,166.36,129.99
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,180.36,140.84
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,111.98,85.52
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,38.67,25.94
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,139.02,106.41
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,237.41,182.88
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,346.01,266.23
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,469.89,358.85
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,396.23,302.39
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,319.58,242.97
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,325.78,247.02
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,331.83,250.76
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,480.31,363.02
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,638.74,478.28
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,645.39,481.71
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,650.95,485.07
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,501.74,376.63
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,341.55,256.85
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,521.02,392.32
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,698.51,520.21
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,710.6,528.95
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,727.4,541.8
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,852.77,639.41
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,965.69,721.79
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,762.86,577.28
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,548.94,414.94
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,724.28,553.57
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,875.59,668.1
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,768.32,589.15
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,662.01,509.38
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,687.76,533.04
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,699.9,546.16
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,666.57,523.87
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,630.21,499.16
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,566.83,451.28
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,511.11,408.42
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,449.46,361.19
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,390.58,314.91
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,323.46,260.27
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,254.65,203.17
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,186.92,146.3
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,126.32,94.68
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,67.98,41.87
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.19,11.17
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,34.06,24.17
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,43.07,32.77
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,51.57,40.67
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,35.6,18.5
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.27,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.72,0.92
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,59.45,44.63
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,110.43,86.96
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,111.14,87.21
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,111.78,87.44
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.27,81.81
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,98.66,76.16
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,142.26,111.43
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,186.03,146.26
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,135.17,104.97
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.34,62.74
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,136.34,105.72
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,189.56,148.26
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,194.14,151.75
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,198.81,155.4
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,362.98,284.18
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,530.22,409.84
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,537.14,414.79
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,543.96,420.34
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,412.21,320.06
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,274.72,213.2
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,271.8,211.23
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,268.78,208.95
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,264.69,205.56
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,260.53,202.16
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,295.67,229.74
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,331.16,257.38
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,326.49,254.11
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,321.73,250.9
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,345.2,269.83
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,360.15,282.15
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,354.33,278.66
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,347.8,274.71
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,292.42,231.57
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,230.34,182.63
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,302.72,243.64
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,351.59,284.67
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,308.74,250.89
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,266.7,217.33
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,295.93,241.96
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,313.99,254.63
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,237.89,189.34
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,172.76,132.41
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,95.01,62.23
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
