Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,0.93
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,35.73,24.3
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,56.48,43.21
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,76.83,61.35
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,98.9,73.46
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,133.89,95.91
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,174.0,124.38
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,214.38,154.83
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,259.15,189.75
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,303.16,224.76
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,346.39,259.11
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,391.47,294.56
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,438.97,331.16
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,484.4,365.35
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,531.28,399.71
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,575.4,431.36
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,620.76,463.1
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,592.3,439.4
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,553.72,407.78
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,610.06,447.16
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,673.23,489.71
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,696.03,505.15
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,719.36,521.17
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,711.91,513.21
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,701.51,503.51
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,713.43,510.06
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,722.0,514.21
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,842.07,600.54
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,959.92,680.16
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,963.35,681.25
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,964.04,682.05
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,914.1,647.25
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,863.37,610.57
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,827.75,589.69
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,790.78,567.46
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,780.91,563.09
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,768.45,556.78
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,739.39,538.34
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,708.82,518.94
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,684.82,504.89
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,658.13,488.77
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,518.63,390.09
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,390.3,295.99
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,352.54,269.37
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,315.43,242.25
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,275.91,213.22
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,237.0,184.0
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,253.29,197.69
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,267.21,207.59
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,202.11,155.19
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,142.96,106.84
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,77.51,53.15
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.5,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.86,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,15.44,2.14
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,34.32,23.05
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,52.55,39.54
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,72.16,56.85
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,94.29,70.9
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,116.9,86.74
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,145.95,108.27
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,169.94,128.14
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,186.29,141.69
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,214.83,163.2
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,244.24,185.05
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,249.92,188.91
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,253.42,190.91
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,250.04,187.92
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,240.32,180.15
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,272.87,204.11
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,306.01,228.06
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,237.89,177.14
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,167.48,124.11
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,169.65,125.8
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,171.85,127.3
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,260.4,193.5
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,349.59,257.88
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,302.21,222.84
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,254.09,187.77
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,300.73,221.79
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,347.76,254.96
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,336.5,246.64
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,325.02,238.6
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,322.24,237.46
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,319.37,236.2
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,308.96,229.18
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,298.44,222.08
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,210.26,157.4
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,122.56,90.94
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,129.95,97.08
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,137.39,103.06
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,278.65,213.36
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,419.17,318.94
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,363.34,277.46
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,308.19,236.76
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,300.33,232.04
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,291.81,226.54
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,207.97,161.76
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,122.17,93.75
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,105.21,80.77
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,88.22,67.36
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,72.75,54.82
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,57.23,42.01
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,42.5,29.71
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,17.42
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,7.76
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,23.17,14.17
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,37.67,27.54
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,55.08,43.34
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,72.45,55.97
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,96.3,75.86
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,120.75,95.88
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,164.04,128.01
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,214.76,166.44
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,209.75,164.37
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,196.43,154.64
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,231.37,181.59
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,272.32,212.86
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,343.5,267.18
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,416.98,322.4
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,416.02,320.11
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,414.75,317.48
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,429.44,327.83
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,443.54,337.56
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,401.34,304.92
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,356.28,270.17
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,377.24,285.6
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,398.55,300.93
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,378.61,285.31
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,357.08,268.72
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,386.7,290.52
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,415.79,311.56
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,394.45,295.79
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,368.28,276.7
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,333.11,250.98
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,297.61,224.82
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,297.55,225.11
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,297.45,225.27
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,291.33,220.93
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,285.15,216.6
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,359.79,273.56
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,428.58,325.04
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,428.12,326.16
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,426.9,327.11
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,350.27,269.86
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,266.72,206.31
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,143.66,110.68
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,26.08,15.79
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,59.94,43.7
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,94.4,71.97
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,81.5,61.8
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,68.64,51.54
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,57.01,42.03
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,45.4,32.37
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,34.27,23.02
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,23.16,13.54
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.98,5.55
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.82,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.46,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.44,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.75,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,17.36,9.09
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,27.99,18.79
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,40.56,30.04
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,53.14,39.0
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,66.95,50.49
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,80.59,61.67
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,122.91,95.61
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,166.05,129.6
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,128.36,98.99
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,87.09,65.47
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,97.11,73.2
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,107.12,80.81
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,127.58,96.81
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,148.15,112.77
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,126.0,94.86
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,103.5,76.79
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,233.66,177.72
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,360.58,272.26
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,364.93,274.01
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,369.0,275.96
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,354.61,264.95
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,340.17,253.99
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,426.28,316.47
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,514.96,378.64
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,446.8,329.53
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,374.03,276.96
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,483.19,356.31
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,591.65,432.14
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,407.7,301.68
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,218.7,162.34
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,275.24,205.22
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,332.38,247.58
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,387.65,288.67
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,436.92,325.11
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,525.75,392.18
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,603.9,450.55
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,557.77,418.62
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,511.9,386.94
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,661.57,505.69
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,777.71,594.08
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,576.41,446.66
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,382.02,296.09
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,347.83,271.55
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,313.35,245.86
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,277.13,218.64
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,241.16,190.99
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,300.93,241.08
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,345.51,275.9
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,274.63,216.4
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,209.6,160.8
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,138.63,100.01
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,72.32,25.49
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,26.14,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.57,4.18
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,18.32,10.36
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,26.54,17.74
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,34.75,23.61
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,62.83,47.07
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,89.58,69.1
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,88.82,68.08
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,87.77,66.82
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,156.81,121.71
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,221.7,172.1
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,178.56,137.68
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,125.96,95.68
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,155.35,118.68
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,185.05,141.6
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,265.88,203.42
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,350.82,266.66
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,338.47,256.6
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,327.9,248.16
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,333.49,251.54
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,338.97,254.78
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,255.55,192.29
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,170.55,127.68
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,259.18,194.77
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,348.48,260.19
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,647.18,487.84
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,951.44,696.39
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,812.97,595.41
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,656.95,478.09
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,626.43,457.65
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,588.89,431.47
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,628.5,460.81
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,661.33,484.95
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,519.38,384.37
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,369.53,275.21
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,523.13,391.9
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,673.65,501.07
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,437.98,331.57
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,203.0,153.25
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,333.39,256.13
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,465.23,356.2
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,458.76,353.61
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,449.04,349.12
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,295.79,231.34
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,138.82,106.3
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,120.35,92.35
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,101.83,77.88
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,84.31,63.82
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,66.71,49.44
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,50.09,35.7
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,33.8,22.03
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,21.23,11.22
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.68,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.44,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.74,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,16.4,8.45
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,26.06,17.36
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,37.66,27.86
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,49.27,36.22
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,62.34,47.23
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,75.17,57.87
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,88.38,68.54
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,101.62,79.06
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,113.97,88.7
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,126.35,98.22
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,138.95,107.82
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,151.64,117.39
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,199.0,154.58
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,247.07,191.77
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,261.99,202.47
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,277.04,213.28
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,289.79,222.2
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,302.55,231.05
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,281.86,214.61
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,260.61,197.88
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,205.05,155.34
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,148.67,111.74
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,234.34,177.44
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,320.63,241.64
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,430.76,322.99
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,542.25,402.87
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,432.16,322.39
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,316.23,236.78
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,423.09,316.41
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,527.86,391.75
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,467.79,348.28
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,407.06,304.44
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,577.9,433.59
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,746.78,555.2
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,549.26,413.13
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,354.72,267.86
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,250.54,190.83
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,156.27,118.51
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,163.89,124.96
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,171.67,131.44
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,403.84,320.56
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,607.44,479.13
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,389.91,310.1
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,178.93,139.61
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,155.51,121.78
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,132.4,103.58
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,109.34,85.11
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,86.42,66.37
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,65.54,48.98
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,44.38,31.07
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,27.04,16.1
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.12
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.3,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.75,0.1
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,11.09,3.8
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,15.44,7.48
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.86,9.48
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.04
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,24.15,14.59
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,39.15,26.95
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,54.17,39.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.54
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,82.31,61.85
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,94.38,71.46
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,106.37,80.95
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,95.84,72.3
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,85.26,63.68
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,134.04,102.46
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,183.07,140.4
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,440.93,337.99
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,708.09,524.41
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,723.04,530.29
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,737.05,538.15
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,727.21,529.4
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,713.53,518.39
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,722.42,523.75
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,730.47,528.35
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,657.54,477.85
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,577.0,421.85
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,498.51,366.93
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,419.28,310.26
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,413.96,307.43
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,408.43,304.02
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,333.19,249.75
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,251.61,189.76
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,271.25,205.56
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,291.04,221.06
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,271.53,206.97
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,252.02,192.9
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,217.91,167.65
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,184.08,142.14
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,167.29,129.46
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,150.69,116.74
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,131.01,101.61
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,111.36,86.21
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,244.64,197.64
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,347.63,278.43
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,275.61,218.07
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,213.69,165.14
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,143.1,104.88
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,78.38,37.42
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,28.19,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,12.29,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.42,7.8
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,30.85,20.93
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,41.67,31.05
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,48.4,37.27
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,73.8,45.42
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,96.75,65.74
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,98.5,76.54
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,116.29,90.62
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,134.16,104.46
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,148.08,114.9
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,162.17,125.36
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,179.1,137.94
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,196.33,150.63
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,233.08,178.15
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,270.62,205.76
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,294.96,223.21
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,324.12,244.11
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,377.56,283.19
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,432.89,322.94
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,514.84,381.91
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,604.84,444.94
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,736.39,542.74
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,883.82,642.26
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,912.57,658.17
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,939.19,673.9
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,958.85,685.95
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,975.83,696.42
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,987.64,703.72
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,996.52,709.34
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,1000.93,712.3
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,1002.28,713.5
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,997.08,709.37
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,988.86,703.53
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,976.16,696.42
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,960.6,687.63
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,938.79,675.54
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,920.14,665.51
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,890.58,649.62
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,858.87,632.2
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,820.77,609.04
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,781.19,584.61
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,736.44,557.0
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,693.64,530.25
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,641.01,495.16
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,588.9,458.54
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,530.99,416.57
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,474.85,374.67
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,410.13,324.15
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,349.22,275.12
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,279.45,218.16
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,214.86,163.98
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,143.69,104.18
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,79.15,39.48
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,28.41,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,20.61,8.63
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,40.93,28.92
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,57.75,44.13
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,33.29,23.35
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.68,1.58
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,83.24,56.03
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,178.1,124.18
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,161.68,118.63
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,136.85,105.23
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,184.64,141.84
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,229.63,175.72
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,286.24,217.94
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,343.74,260.51
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,374.6,283.29
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,405.61,305.95
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,298.15,225.19
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,177.81,132.84
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,208.78,156.43
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,240.06,179.73
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,257.35,192.37
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,274.77,205.09
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,371.07,275.99
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,470.7,347.09
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,571.63,418.82
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,677.14,491.5
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,570.15,415.3
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,455.89,333.27
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,625.63,457.24
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,799.77,577.19
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,884.4,638.51
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,964.24,694.45
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,851.54,614.87
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,734.31,529.82
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,835.41,606.8
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,925.4,671.62
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,798.14,583.52
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,671.78,492.91
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,741.6,547.93
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,797.3,591.47
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,696.58,520.41
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,595.89,448.57
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,506.93,385.28
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,414.23,317.38
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,474.75,367.19
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,522.82,406.08
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,464.51,363.04
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,408.64,321.22
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,337.08,266.07
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,277.94,219.03
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,214.75,167.6
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,156.97,119.65
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,92.77,66.31
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,36.68,16.49
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,15.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,22.53,10.14
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,37.51,25.89
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,48.79,36.31
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,53.56,40.74
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,66.72,49.49
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,95.02,72.39
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,123.86,95.31
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,169.66,123.17
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,246.09,177.3
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,286.87,212.38
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,327.32,246.07
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,351.69,266.02
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,373.48,282.59
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,333.37,252.61
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,287.27,217.07
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,291.75,219.72
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,299.48,224.58
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,303.05,226.85
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,306.38,228.97
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,260.41,194.22
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,213.41,158.64
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,215.39,160.12
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,217.37,161.52
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,170.06,125.67
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,122.2,89.09
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,188.07,139.43
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,254.45,189.19
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,493.81,366.31
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,732.73,531.89
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,786.02,569.59
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,834.24,604.88
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,509.04,378.87
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,168.75,124.19
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,462.4,347.62
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,742.05,545.21
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,715.59,526.31
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,688.07,508.52
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,592.5,440.91
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,508.3,380.02
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,610.26,460.89
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,699.58,530.19
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,550.06,420.57
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,413.89,317.77
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,482.1,374.14
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,536.26,417.96
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,478.16,374.73
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,422.43,332.75
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,357.56,281.95
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,290.44,228.33
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,225.96,175.97
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,167.58,127.53
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,107.17,77.27
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,45.48,22.63
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,18.35,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
