Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,22.55,10.4
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,33.99,22.97
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.32,34.21
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,22.46,13.87
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,19.3,10.37
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,35.73,23.89
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,41.53,28.49
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,47.35,33.03
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,61.39,44.16
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,75.45,55.13
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,82.26,60.21
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,89.06,65.26
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,95.79,70.35
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,102.49,75.4
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,194.45,146.16
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,286.44,214.87
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,299.22,223.9
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,309.36,231.18
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,248.39,185.11
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,183.09,135.54
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,273.18,203.14
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,363.92,269.53
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,456.82,337.17
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,552.82,405.61
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,491.71,361.37
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,428.59,315.67
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,392.05,288.96
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,350.67,258.53
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,263.21,194.55
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,175.49,129.15
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,247.07,183.17
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,319.41,236.75
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,646.21,485.47
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,937.1,688.49
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,814.18,601.06
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,688.34,508.28
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,682.63,508.08
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,673.98,505.2
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,724.12,546.4
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,757.91,574.43
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,626.2,479.42
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,501.93,386.47
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,454.03,352.11
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,406.74,317.26
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,362.07,284.2
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,318.33,251.06
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,269.98,212.96
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,216.89,170.35
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,169.05,131.25
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,124.16,93.86
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,78.21,55.42
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,30.32,14.0
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,13.64,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,13.76,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,23.33,11.18
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,39.4,27.54
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,54.89,41.55
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,69.32,54.3
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,96.42,70.41
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,122.55,84.99
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,160.39,109.71
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,172.16,126.36
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,174.73,134.26
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,212.29,162.52
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,257.46,196.55
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,297.67,226.64
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,335.94,255.08
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,364.34,276.33
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,393.06,297.63
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,391.71,295.3
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,382.6,287.04
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,376.37,281.83
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,368.78,275.57
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,479.91,357.68
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,599.88,443.41
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,577.11,425.38
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,552.0,406.11
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,561.66,412.65
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,572.27,419.74
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,600.03,439.0
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,627.89,458.18
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,524.18,384.29
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,420.37,309.06
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,493.8,363.0
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,568.13,416.18
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,552.76,405.21
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,536.92,394.29
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,606.0,445.74
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,666.05,490.0
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,576.56,425.84
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,479.49,355.69
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,634.31,475.45
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,769.15,576.75
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,596.72,450.49
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,435.86,329.39
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,454.4,347.13
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,476.6,366.6
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,478.18,370.34
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,481.72,375.05
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,413.45,323.79
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,359.05,282.13
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,299.01,235.15
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,236.89,185.64
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,180.08,139.78
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,127.09,96.23
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,71.44,50.37
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.53,8.81
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.57,2.76
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,27.03,17.07
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,42.29,30.63
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,59.6,45.76
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,77.06,57.72
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,106.69,80.74
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,141.68,107.54
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,180.45,136.11
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,220.23,165.73
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,198.98,151.26
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,167.49,127.73
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,215.0,163.91
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,259.02,196.82
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,261.35,198.13
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,266.91,201.91
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,291.28,219.53
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,312.02,234.24
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,270.42,202.7
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,223.28,166.92
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,286.89,214.18
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,349.16,259.34
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,322.76,239.54
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,293.74,217.98
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,326.29,241.89
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,359.14,265.7
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,385.85,284.97
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,412.0,303.77
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,432.02,317.54
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,452.2,331.37
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,457.93,335.64
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,463.52,339.91
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,453.24,332.85
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,442.66,325.65
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,490.34,361.14
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,537.71,395.88
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,471.01,348.06
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,404.55,300.12
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,400.28,298.19
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,395.57,295.76
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,272.14,204.08
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,146.82,108.54
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,203.08,153.1
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,268.22,203.95
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,268.15,205.07
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,266.64,205.13
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,234.48,181.06
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,202.81,156.99
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,170.17,131.66
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,138.06,106.21
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,105.56,79.9
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,70.36,51.06
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,44.18,29.23
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,18.34,6.87
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.93,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.71,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,19.29,10.53
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,30.89,20.8
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,44.92,33.02
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,58.86,42.67
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,85.29,64.11
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,111.71,85.22
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,82.0,61.03
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,49.28,34.43
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,58.97,42.11
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,68.67,49.71
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,41.09,27.45
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.53,5.24
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,139.03,104.82
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,261.79,199.17
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,316.16,240.02
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,376.52,285.05
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,481.85,364.62
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,596.84,449.32
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,534.51,401.25
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,462.51,345.88
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,521.64,388.55
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,582.17,431.09
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,676.41,499.71
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,776.87,570.7
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,791.42,583.27
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,805.63,596.75
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,580.79,434.47
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,339.87,252.22
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,546.58,407.66
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,752.65,555.67
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,683.04,504.27
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,618.34,456.7
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,784.23,584.57
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,930.69,691.5
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,830.36,619.06
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,729.28,543.36
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,669.33,500.57
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,610.48,457.99
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,585.87,441.55
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,559.7,423.77
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,566.38,432.41
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,575.6,442.59
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,500.65,387.32
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,437.78,340.29
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,385.66,301.42
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,336.72,264.13
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,278.53,219.21
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,230.13,180.79
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,177.72,138.23
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,128.81,97.8
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,73.2,51.89
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.86,10.98
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,12.78,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,23.12,11.44
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,44.38,31.63
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,64.76,49.81
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,43.35,31.8
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,18.33,9.5
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.88,8.3
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,15.44,7.07
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,43.48,29.74
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,32.85,21.01
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,72.56,52.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,122.24,91.46
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,168.59,127.36
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,215.31,163.11
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,266.95,201.83
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,315.43,237.53
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,330.82,248.09
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,346.45,258.8
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,455.46,339.12
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,567.22,419.02
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,450.64,333.48
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,326.13,240.95
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,325.37,240.44
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,324.52,239.63
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,338.6,249.66
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,352.75,259.69
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,325.36,239.1
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,297.63,218.41
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,327.27,239.79
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,357.12,260.88
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,429.73,312.6
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,497.52,359.43
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,493.78,356.2
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,489.68,353.09
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,570.76,410.69
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,640.58,458.28
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,760.19,544.48
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,852.42,607.16
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,818.71,584.42
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,782.81,561.83
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,738.38,536.9
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,693.31,510.94
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,645.39,481.13
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,597.07,449.44
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,538.92,410.26
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,482.51,370.81
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,421.11,326.03
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,362.62,281.5
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,293.38,226.55
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,229.29,174.06
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,157.06,114.65
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,94.82,58.55
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,33.71,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,15.24,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,27.0,14.55
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,42.05,29.78
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,57.82,43.91
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,51.65,38.95
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,55.08,39.76
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,56.04,40.51
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,57.01,41.18
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,87.99,66.03
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,118.11,89.71
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,166.08,126.72
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,215.28,164.1
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,232.93,176.89
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,255.61,193.45
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,322.31,243.53
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,389.33,293.26
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,421.21,315.71
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,453.69,338.39
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,484.32,360.08
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,515.5,381.94
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,515.8,380.43
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,516.37,379.15
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,607.06,445.22
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,704.17,514.02
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,731.83,531.49
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,759.54,549.19
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,859.73,624.73
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,964.12,695.59
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,869.69,629.17
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,762.36,548.46
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,880.39,637.99
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,989.86,713.04
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,985.22,709.71
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,977.64,705.47
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,965.23,698.21
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,950.07,689.27
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,926.01,674.55
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,899.84,658.5
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,870.44,641.31
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,842.76,625.18
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,805.17,600.94
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,766.26,575.68
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,722.06,547.38
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,677.33,518.24
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,626.59,482.36
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,576.25,446.12
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,518.58,404.41
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,459.52,360.58
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,398.42,313.9
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,340.65,268.27
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,273.64,213.94
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,213.28,163.62
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,145.45,106.86
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,80.7,50.03
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,30.01,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,11.3,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,22.13,11.02
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,40.77,28.8
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,59.19,45.28
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,76.88,60.79
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,99.65,74.26
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,127.08,91.71
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,163.59,116.61
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,200.78,140.54
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,258.12,182.71
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,301.34,221.56
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,335.79,251.91
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,358.47,271.23
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,370.3,280.47
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,305.39,231.9
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,236.42,178.78
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,320.21,241.68
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,410.74,307.57
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,381.26,284.38
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,348.86,259.38
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,258.12,191.89
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,161.51,118.92
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,369.07,274.71
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,580.41,424.31
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,666.88,485.48
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,757.72,549.03
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,857.89,623.91
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,957.89,691.07
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,968.85,695.94
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,982.39,703.29
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,986.65,705.76
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,987.94,706.52
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,919.93,661.93
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,846.26,607.75
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,724.97,525.09
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,603.32,439.66
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,669.55,489.5
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,723.35,529.02
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,796.55,584.62
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,849.06,621.32
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,810.33,596.16
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,773.7,573.1
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,729.71,546.23
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,685.1,518.48
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,631.99,482.84
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,579.74,446.33
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,522.49,405.41
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,467.04,364.67
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,398.63,312.81
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,338.39,265.58
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,271.21,211.72
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,210.55,161.59
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,141.93,104.56
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,76.55,48.08
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,28.32,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.95,6.84
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,20.27,11.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,107.74,81.64
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,197.54,150.62
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,273.62,206.06
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,367.05,272.96
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,423.86,315.26
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,492.9,366.67
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,555.13,414.14
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,632.29,472.05
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,673.51,502.41
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,714.17,532.29
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,750.6,557.6
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,785.43,581.45
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,817.99,603.36
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,849.04,623.77
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,883.11,646.49
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,917.69,669.47
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,937.47,680.77
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,954.79,690.47
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,969.04,699.08
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,980.59,706.04
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,985.36,708.24
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,987.17,708.69
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,985.41,705.57
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,980.63,700.66
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,969.05,692.97
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,954.66,683.65
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,935.84,672.23
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,914.34,659.21
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,886.89,642.41
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,857.29,624.26
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,822.68,603.31
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,786.17,580.95
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,743.09,554.33
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,701.82,528.53
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,650.09,494.86
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,598.88,459.93
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,541.98,419.54
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,486.68,379.16
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,418.94,327.31
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,355.71,277.53
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,286.04,221.99
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,225.64,172.17
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,157.1,115.48
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,98.56,63.57
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,34.96,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,15.24,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,25.71,13.9
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,40.2,28.34
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,50.88,38.18
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,70.01,55.03
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,98.09,72.73
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,125.25,93.26
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,153.24,115.12
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,160.32,122.29
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,161.5,124.33
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,233.61,177.17
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,325.49,246.14
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,314.54,239.49
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,289.72,220.68
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,235.18,179.01
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,178.07,134.72
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,241.1,182.61
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,304.89,229.81
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,236.7,177.75
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,166.38,123.89
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,348.63,261.4
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,533.54,393.47
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,555.16,407.77
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,576.92,422.96
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,443.49,327.74
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,303.36,224.91
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,182.23,134.92
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,60.19,41.33
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,65.54,45.56
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,70.89,49.72
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.42,48.6
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,67.95,47.48
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,65.49,45.61
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,63.03,43.75
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,40.69,26.51
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,46.49,31.2
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,52.3,35.93
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,49.37,33.76
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,46.45,31.59
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,93.49,69.11
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,141.75,107.32
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,202.01,155.38
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,271.37,209.83
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,347.18,271.77
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,413.97,325.44
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,368.38,291.12
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,324.09,257.5
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,262.69,208.96
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,212.4,168.29
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,165.51,129.72
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,121.15,92.67
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,70.66,50.72
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.85,13.55
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,15.24,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,25.71,14.07
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,41.69,29.77
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,57.09,43.7
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,63.93,49.89
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,95.16,62.65
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,129.73,86.02
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,163.83,112.53
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,207.29,143.63
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,261.32,184.31
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,306.44,221.23
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,354.78,260.27
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,390.97,290.44
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,418.04,311.64
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,437.43,326.21
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,454.28,337.97
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,533.49,397.81
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,638.21,474.22
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,680.9,503.03
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,724.26,532.24
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,698.46,508.54
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,657.15,474.18
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,563.08,408.34
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,458.95,333.73
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,512.62,372.13
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,567.85,409.79
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,690.02,495.71
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,815.75,580.15
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,860.96,607.01
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,904.28,633.24
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,877.06,616.4
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,847.62,598.85
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,807.79,573.46
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,771.31,549.83
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,542.5,396.07
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,307.19,227.02
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,558.73,416.55
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,789.61,578.09
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,824.54,605.17
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,843.93,620.59
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,664.32,496.89
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,482.59,363.03
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,403.96,306.54
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,319.47,243.74
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,202.52,155.11
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,87.21,64.45
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,76.4,56.31
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,65.73,48.03
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,55.08,39.52
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,44.43,30.89
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,34.75,22.97
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,25.09,14.92
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.88,7.99
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,0.86
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
