Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,25.73,14.0
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,40.21,28.12
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,50.82,37.82
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,71.09,55.38
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,95.38,71.79
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,100.9,76.3
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,104.84,79.62
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,156.0,117.79
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,211.28,158.99
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,263.26,196.45
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,333.33,249.06
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,323.98,244.22
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,298.53,225.18
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,386.98,291.79
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,489.25,367.8
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,507.26,379.25
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,520.55,387.04
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,504.54,373.88
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,481.55,355.42
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,537.73,395.34
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,600.27,438.68
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,660.77,482.04
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,727.55,529.1
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,764.78,553.65
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,802.32,578.34
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,804.43,578.76
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,804.63,578.17
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,802.73,576.23
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,799.16,573.22
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,798.87,573.2
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,797.19,572.29
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,817.83,588.32
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,842.16,606.51
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,772.89,558.32
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,709.74,514.01
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,616.67,449.75
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,532.75,390.35
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,688.37,508.51
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,817.85,603.62
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,717.19,531.6
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,618.02,460.41
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,581.96,437.46
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,544.82,412.99
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,560.78,427.53
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,559.55,429.21
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,503.63,388.74
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,449.73,349.11
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,391.54,304.75
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,336.38,261.63
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,272.42,211.18
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,207.67,158.92
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,146.24,108.51
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,91.56,62.82
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,42.64,6.09
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,26.51,14.55
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.59,25.08
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,47.64,35.1
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,52.62,39.62
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,83.68,49.52
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,121.05,71.63
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,163.88,102.55
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,207.18,136.77
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,255.43,176.4
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,303.22,217.08
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,353.37,259.3
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,405.77,302.0
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,456.75,342.65
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,505.31,381.13
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,554.25,418.91
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,600.94,453.36
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,649.54,488.16
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,590.09,439.19
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,510.29,373.86
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,579.32,423.2
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,650.67,472.66
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,689.2,499.2
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,729.07,526.58
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,692.46,498.91
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,651.13,468.1
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,806.21,584.62
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,961.61,689.64
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,777.72,562.09
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,566.96,406.02
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,672.35,482.51
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,779.34,556.73
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,890.17,639.19
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,981.76,700.99
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,866.2,623.72
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,736.52,529.68
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,836.05,606.44
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,916.18,662.52
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,729.12,535.25
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,537.03,394.79
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,598.56,443.4
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,643.39,478.67
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,628.11,470.03
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,601.27,453.62
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,571.47,434.01
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,538.52,411.74
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,418.79,322.87
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,312.28,241.62
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,269.92,209.4
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,228.71,177.12
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,184.78,142.29
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,142.88,108.26
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,99.95,72.97
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,59.85,39.63
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,27.93,3.19
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,15.73,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,26.49,14.49
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,40.95,28.72
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.67,38.52
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,57.23,43.56
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,72.07,53.42
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,105.89,70.95
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,170.45,111.88
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,167.7,120.04
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,146.87,111.88
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,158.7,120.78
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,170.6,129.63
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,225.34,171.0
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,286.03,216.16
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,284.76,214.17
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,281.82,210.97
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,247.16,184.23
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,206.18,152.8
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,258.24,191.51
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,310.84,229.81
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,300.9,221.62
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,290.6,213.41
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,393.96,288.56
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,501.29,364.26
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,622.22,450.06
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,749.72,537.53
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,611.37,440.83
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,464.3,335.73
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,548.46,396.91
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,638.21,460.02
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,823.08,598.11
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,991.7,713.32
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,989.24,710.39
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,983.76,706.83
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,973.39,702.27
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,960.19,695.96
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,940.73,684.45
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,918.66,671.26
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,896.99,657.92
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,867.5,639.34
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,832.45,617.17
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,795.8,593.78
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,651.49,492.94
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,514.11,390.17
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,575.82,441.29
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,615.71,474.74
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,560.44,434.41
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,506.49,394.54
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,446.23,348.18
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,388.91,302.92
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,322.42,250.05
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,261.37,199.96
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,190.34,141.43
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,131.1,91.14
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,61.31,15.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,27.84,15.46
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,43.92,31.19
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,60.7,46.18
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,71.51,55.74
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,97.46,64.49
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,132.26,85.88
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,172.57,114.7
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,212.28,144.95
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,257.42,180.93
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,302.72,218.41
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,350.92,257.89
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,397.85,295.89
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,448.57,336.18
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,496.36,374.04
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,547.52,413.43
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,594.36,448.53
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,642.23,483.64
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,685.4,515.1
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,727.7,544.77
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,768.41,571.23
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,807.03,595.98
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,840.46,617.68
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,871.91,637.94
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,900.61,655.22
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,927.26,671.04
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,947.96,683.59
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,966.12,694.78
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,979.28,703.01
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,989.69,709.56
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,995.2,712.78
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,997.71,714.18
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,994.7,710.7
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,988.69,705.44
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,978.73,699.22
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,965.9,691.28
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,946.42,679.16
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,924.4,665.49
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,897.45,649.98
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,873.81,636.63
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,839.55,615.14
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,803.64,592.49
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,761.73,566.28
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,718.83,539.08
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,672.32,508.12
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,623.44,475.07
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,568.82,436.45
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,515.4,397.69
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,455.28,352.8
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,397.87,308.57
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,331.38,256.21
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,270.24,206.35
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,198.7,147.53
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,139.14,96.88
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,64.75,17.93
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,26.49,14.38
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,37.05,25.43
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,48.5,35.81
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,53.45,40.33
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,83.97,50.01
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,121.31,71.91
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,164.22,102.77
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,206.93,136.36
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,254.98,175.78
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,303.33,216.61
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,354.09,258.89
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,406.78,301.87
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,458.41,343.14
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,507.73,382.37
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,557.42,420.91
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,607.69,458.13
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,654.77,492.21
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,697.88,523.54
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,739.85,551.96
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,779.56,577.48
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,817.75,601.68
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,850.88,623.3
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,881.88,643.42
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,909.29,659.77
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,934.24,674.42
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,954.76,687.53
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,972.67,699.0
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,986.0,706.14
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,996.53,711.55
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,1002.12,715.08
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,1004.66,716.78
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,1002.14,715.35
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,996.55,712.11
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,986.48,706.1
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,973.48,698.34
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,952.1,685.23
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,928.34,670.67
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,901.85,654.1
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,878.67,639.77
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,843.21,617.45
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,806.08,593.94
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,764.59,568.05
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,722.1,541.15
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,672.82,508.22
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,626.04,476.64
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,571.3,437.86
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,517.75,398.92
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,456.29,353.07
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,397.8,308.06
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,331.73,256.41
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,270.99,207.18
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,198.09,147.28
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,137.17,95.74
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,64.21,19.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,24.15,12.62
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,34.62,23.45
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,44.54,32.44
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,46.79,34.63
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,77.34,42.7
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,117.05,65.66
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,161.98,98.11
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,207.11,134.03
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,260.03,177.73
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,310.06,220.24
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,362.2,263.89
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,413.12,305.78
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,469.43,350.5
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,519.15,389.93
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,568.95,428.38
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,616.97,463.79
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,664.57,497.91
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,709.0,528.09
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,752.16,555.49
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,791.79,580.28
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,829.66,603.58
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,863.96,625.29
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,896.0,645.38
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,923.79,661.25
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,949.04,675.37
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,969.78,687.6
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,987.75,698.08
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,1000.96,705.95
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,1011.22,712.05
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,1016.91,715.4
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,1019.43,716.9
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,1017.29,714.15
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,1011.98,709.59
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,1001.56,703.43
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,988.12,695.53
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,969.32,684.37
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,947.77,671.58
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,921.13,656.95
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,892.09,640.74
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,858.05,620.24
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,822.1,598.37
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,781.13,573.52
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,743.64,550.74
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,695.83,519.72
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,647.61,487.98
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,594.17,452.26
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,541.48,414.65
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,481.91,370.19
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,426.78,327.61
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,361.22,276.85
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,300.56,227.9
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,228.87,169.29
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,166.32,116.03
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,77.3,25.64
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,15.24,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,24.16,12.49
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.04,23.75
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,45.35,33.13
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,50.81,38.07
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,81.32,47.69
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,119.26,69.75
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,162.66,100.81
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,206.78,135.8
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,254.85,175.25
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,303.03,215.76
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,353.68,257.8
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,405.82,299.57
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,456.33,339.0
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,505.65,376.71
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,555.48,413.4
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,602.55,446.25
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,649.61,477.77
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,695.07,507.78
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,737.27,533.58
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,776.72,555.2
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,814.78,575.13
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,848.88,596.25
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,880.95,616.08
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,906.98,631.7
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,930.35,645.71
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,951.53,659.73
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,970.22,672.3
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,984.0,680.61
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,995.08,687.37
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,1000.81,691.67
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,1003.55,694.32
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,1001.28,694.06
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,995.99,692.11
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,985.26,686.3
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,971.65,678.88
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,951.96,668.39
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,935.6,660.04
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,815.11,583.49
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,687.62,495.04
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,757.36,549.55
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,804.91,583.58
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,762.57,557.48
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,722.01,533.02
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,670.65,499.71
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,619.69,465.71
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,564.42,427.67
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,510.47,389.51
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,446.04,342.57
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,385.25,296.8
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,316.32,243.38
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,256.21,194.99
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,186.08,137.99
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,125.52,87.65
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,59.82,20.15
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,14.74,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,24.93,12.98
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,39.06,27.1
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,49.37,36.55
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,55.44,42.02
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,82.46,51.47
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,119.2,73.0
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,162.58,103.28
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,204.57,136.99
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,248.42,173.19
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,291.74,211.67
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,329.05,243.49
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,370.09,274.98
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,410.98,305.42
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,466.44,347.71
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,544.74,406.6
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,529.81,392.47
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,497.46,364.33
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,523.96,382.88
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,550.0,400.56
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,622.24,452.97
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,702.66,509.93
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,677.47,489.85
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,644.91,465.07
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,650.95,469.24
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,655.97,472.47
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,649.62,467.75
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,642.15,462.35
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,626.27,451.35
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,605.24,436.89
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,577.33,417.6
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,548.57,397.65
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,582.98,423.09
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,624.09,452.58
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,561.97,409.26
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,506.67,370.54
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,593.71,435.45
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,677.95,496.45
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,784.08,577.27
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,867.63,636.09
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,834.31,614.28
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,799.12,592.07
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,672.82,504.87
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,543.64,409.96
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,593.61,451.5
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,623.11,476.62
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,568.18,437.14
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,514.43,398.09
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,455.15,353.8
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,398.38,310.05
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,333.43,258.82
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,273.59,209.95
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,204.51,152.99
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,143.1,100.93
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,66.99,24.29
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,14.25,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.53,11.17
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,32.64,21.78
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,42.22,30.46
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,47.38,35.14
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,77.03,44.48
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,114.42,65.96
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,157.12,96.41
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,200.19,130.38
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,247.61,169.25
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,295.31,209.1
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,348.4,252.47
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,397.44,292.05
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,448.02,331.72
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,428.39,318.47
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,386.07,285.33
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,443.84,326.56
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,506.28,369.86
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,556.72,405.12
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,614.92,445.19
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,699.76,507.55
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,803.83,577.09
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,674.88,485.82
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,524.21,373.61
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,716.41,514.89
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,922.15,648.11
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,942.99,658.71
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,961.28,669.69
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,975.56,677.54
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,987.12,683.82
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,993.31,687.71
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,996.5,689.93
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,994.65,689.84
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,989.74,688.04
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,979.87,683.3
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,967.11,676.89
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,943.13,663.53
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,923.1,652.73
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,896.38,637.6
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,867.48,621.04
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,832.49,600.38
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,795.91,578.48
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,753.96,553.51
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,713.86,529.39
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,664.74,497.53
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,615.81,464.74
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,560.63,426.3
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,506.76,387.78
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,445.6,342.98
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,387.57,299.03
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,318.63,245.67
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,258.8,197.59
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,189.26,140.75
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,129.08,90.52
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,61.73,22.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.38,11.68
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,33.88,22.79
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,43.83,31.82
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,49.35,36.81
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,77.97,45.69
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,115.39,67.17
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,158.35,97.74
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,201.71,131.7
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,249.33,170.36
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,296.91,209.94
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,346.97,250.91
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,399.56,292.81
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,450.55,332.31
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,498.92,368.8
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,547.76,404.35
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,594.44,437.16
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,640.9,468.69
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,686.31,499.68
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,728.52,526.97
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,767.81,550.6
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,805.67,572.98
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,839.06,593.91
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,870.42,613.51
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,823.2,580.26
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,763.12,533.55
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,781.26,546.28
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,798.69,557.91
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,896.65,628.94
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,987.89,686.77
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,994.15,690.48
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,997.42,693.3
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,899.99,631.73
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,787.12,552.1
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,888.85,627.74
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,965.7,678.12
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,949.09,668.39
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,929.63,657.75
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,738.13,531.96
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,536.62,387.3
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,691.78,505.03
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,809.62,587.63
