Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,1006.06,702.79
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,1004.29,701.43
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,999.46,698.29
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,988.65,694.03
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,974.92,688.04
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,956.44,677.98
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,935.33,666.26
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,908.78,650.71
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,885.53,637.3
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,851.09,616.44
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,814.95,594.34
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,772.77,568.89
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,729.56,542.34
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,681.97,511.35
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,632.14,478.24
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,577.58,440.2
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,524.16,401.88
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,462.7,356.51
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,404.14,311.9
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,337.97,260.4
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,276.87,211.17
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,206.01,153.03
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,146.39,102.84
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,69.52,29.75
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.86
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,37.07,25.03
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,51.92,38.37
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,56.85,42.96
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,79.17,50.86
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,114.54,70.17
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,155.64,98.28
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,195.87,128.75
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,241.91,165.62
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,288.57,204.4
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,338.13,245.24
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,386.41,284.04
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,437.14,323.72
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,488.6,363.49
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,537.67,400.53
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,584.91,435.37
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,632.5,469.59
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,676.7,501.41
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,720.08,531.75
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,760.73,557.69
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,798.93,581.67
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,832.88,603.64
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,864.89,624.23
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,892.61,640.82
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,917.98,655.82
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,939.07,669.16
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,957.66,680.95
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,971.34,688.47
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,982.36,694.36
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,989.08,698.81
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,992.87,701.53
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,990.7,700.81
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,985.57,698.3
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,975.52,692.58
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,962.64,685.15
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,949.52,678.04
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,927.98,665.5
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,901.53,650.83
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,872.87,634.61
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,837.47,612.44
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,800.56,589.13
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,690.6,514.54
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,574.96,430.95
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,604.17,456.29
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,616.65,468.73
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,561.26,429.24
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,507.22,390.1
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,443.84,342.88
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,380.88,294.7
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,315.22,242.91
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,255.37,194.33
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,185.97,137.77
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,125.95,88.15
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,56.18,22.94
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,21.69,7.34
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,36.31,24.29
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.58,34.68
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,64.95,49.83
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,84.87,63.48
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,105.69,79.75
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,127.59,96.5
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,134.35,101.57
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,139.74,105.4
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,144.75,108.72
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,149.51,111.81
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,163.51,121.98
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,177.79,132.28
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,272.63,203.88
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,375.1,279.9
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,421.36,313.22
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,475.25,351.8
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,508.8,374.79
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,542.96,397.92
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,608.44,445.08
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,683.27,497.85
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,761.54,557.51
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,852.75,621.11
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,842.3,609.5
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,822.48,587.98
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,883.67,635.19
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,947.01,677.42
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,960.46,684.02
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,971.23,689.2
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,977.7,692.79
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,981.27,694.62
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,980.36,694.26
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,976.5,692.12
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,966.3,685.79
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,953.31,677.81
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,935.01,666.74
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,914.11,654.08
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,888.06,638.32
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,859.84,621.13
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,826.57,600.54
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,791.54,578.65
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,749.65,553.05
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,709.66,528.4
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,663.3,497.92
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,616.63,466.5
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,561.94,428.21
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,508.52,389.84
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,449.94,346.57
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,393.82,303.76
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,328.03,252.07
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,265.11,201.21
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,197.01,145.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,138.0,96.23
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,65.88,27.33
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.61,0.45
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,26.07,15.84
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,41.14,29.23
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,59.63,45.31
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,78.2,58.16
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,105.27,78.82
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,138.71,103.93
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,175.95,129.38
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,222.75,163.23
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,270.09,198.39
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,323.01,238.87
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,365.46,273.0
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,407.62,306.1
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,461.29,347.72
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,530.49,400.94
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,577.37,436.29
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,624.94,471.37
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,668.68,502.51
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,711.67,532.36
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,752.59,558.9
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,792.71,584.39
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,826.83,605.45
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,859.04,625.02
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,825.23,598.0
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,779.6,558.65
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,865.12,621.57
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,954.33,679.44
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,966.68,685.43
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,980.76,693.05
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,987.55,697.18
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,991.43,699.58
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,992.36,700.6
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,990.22,699.79
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,933.5,663.95
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,866.02,614.89
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,766.21,547.2
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,675.6,484.13
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,702.01,506.21
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,731.6,529.64
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,722.85,526.14
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,709.77,519.85
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,721.45,532.51
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,720.32,534.6
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,672.11,502.52
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,623.84,469.73
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,534.49,406.15
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,449.45,344.1
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,393.81,302.9
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,340.74,262.37
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,282.66,217.22
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,228.78,174.0
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,160.92,118.91
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,107.17,74.39
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,50.61,19.78
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.89,5.82
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.36,20.96
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.45,32.01
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,48.78,36.07
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,66.24,40.77
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,101.91,58.66
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,145.94,87.98
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,187.97,119.98
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,235.77,158.77
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,284.29,199.86
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,338.31,245.01
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,387.94,286.23
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,439.9,328.4
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,489.46,367.73
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,542.69,408.53
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,590.38,444.36
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,638.03,479.22
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,651.85,484.84
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,654.36,481.25
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,722.69,533.46
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,804.93,590.03
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,839.62,612.32
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,872.17,633.24
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,899.14,649.28
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,923.33,663.42
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,945.11,677.04
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,964.26,688.97
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,978.82,696.84
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,990.58,702.97
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,916.03,654.15
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,825.54,586.65
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,822.07,584.2
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,816.92,580.29
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,907.99,648.69
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,973.77,691.97
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,953.83,679.61
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,931.36,666.17
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,905.68,652.04
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,877.68,636.3
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,849.51,619.02
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,814.13,596.82
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,773.36,571.99
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,731.43,546.0
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,683.46,514.21
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,635.27,481.8
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,583.52,446.1
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,530.61,407.92
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,469.75,362.63
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,411.71,318.07
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,345.95,266.67
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,285.27,217.53
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,212.78,157.92
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,149.02,104.39
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,70.33,28.74
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,11.8,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,20.09,4.76
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,34.01,22.26
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.5,32.03
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,50.01,37.11
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,68.27,42.5
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,103.7,60.32
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,145.22,88.26
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,186.72,119.9
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,233.58,157.96
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,281.4,198.37
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,331.86,240.75
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,383.68,283.1
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,434.2,323.52
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,483.82,363.52
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,534.04,403.07
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,581.49,438.99
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,631.36,475.7
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,675.67,507.33
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,719.05,536.81
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,758.71,562.49
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,796.95,586.91
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,831.62,609.69
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,864.29,630.99
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,893.4,648.68
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,920.24,664.77
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,942.4,678.85
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,961.98,691.25
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,977.01,699.53
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,989.28,706.08
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,996.17,710.41
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,1000.03,712.89
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,998.82,711.03
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,994.53,707.33
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,985.23,702.01
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,972.98,694.91
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,952.81,682.73
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,930.21,669.03
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,903.87,654.28
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,880.82,641.67
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,845.08,619.07
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,807.84,595.36
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,766.45,569.8
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,724.02,543.12
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,675.19,510.53
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,624.37,475.74
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,569.53,436.81
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,515.97,397.84
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,451.75,349.72
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,391.12,302.96
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,321.31,248.26
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,260.67,199.11
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,189.4,140.66
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,128.16,89.74
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,57.03,22.02
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,20.42,4.21
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,35.74,23.57
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,48.89,35.54
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,62.51,47.52
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,82.82,57.86
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,114.47,77.41
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,149.25,102.02
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,179.3,117.79
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,232.67,155.09
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,284.29,198.64
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,335.16,241.51
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,385.3,282.69
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,437.44,324.36
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,490.84,366.36
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,540.7,404.7
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,588.69,440.66
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,636.4,475.47
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,681.17,508.17
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,724.8,537.97
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,765.07,563.83
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,803.7,588.27
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,837.99,610.58
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,870.14,631.32
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,896.88,647.26
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,920.7,661.21
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,941.51,674.28
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,959.68,685.66
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,973.74,692.94
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,985.01,698.46
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,991.91,702.74
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,995.81,705.21
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,993.19,702.45
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,987.56,697.91
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,977.95,692.45
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,965.44,685.24
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,832.62,597.04
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,687.5,491.76
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,793.36,574.65
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,876.54,635.12
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,840.89,612.2
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,803.72,588.74
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,762.52,563.71
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,720.29,537.55
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,673.06,507.35
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,623.61,474.67
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,568.58,435.8
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,514.79,396.81
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,453.36,350.9
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,394.91,305.87
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,328.21,253.03
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,265.12,201.69
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,196.11,145.05
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,136.47,95.15
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,65.29,25.19
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.88
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,33.61,21.78
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.63,31.96
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,50.53,37.37
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,67.44,42.49
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,102.96,59.81
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,144.48,87.25
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,182.93,126.87
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,196.34,145.93
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,245.04,175.83
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,331.21,238.36
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,383.66,281.29
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,435.28,322.86
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,485.08,362.06
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,535.42,400.52
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,586.38,438.36
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,634.21,473.04
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,678.75,504.26
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,722.23,532.88
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,763.01,558.74
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,802.36,583.31
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,837.3,605.66
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,870.17,626.48
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,898.19,642.96
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,923.69,657.72
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,945.17,671.25
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,964.01,683.14
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,979.19,691.35
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,991.58,697.82
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,998.56,702.4
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,1002.48,705.18
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,1001.32,704.87
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,997.08,702.74
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,987.78,697.53
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,975.52,690.55
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,788.27,566.16
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,587.1,420.27
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,752.74,545.36
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,879.07,633.63
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,849.78,614.9
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,813.43,592.27
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,772.05,567.29
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,729.57,541.16
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,679.86,508.43
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,633.01,477.23
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,577.81,438.8
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,523.73,400.12
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,461.54,354.18
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,402.49,309.2
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,335.52,257.2
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,271.98,206.25
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,199.84,147.73
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,137.61,96.08
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,65.52,24.6
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.81,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,19.5,2.06
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,33.59,21.7
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,48.18,34.91
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.52,40.74
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,72.03,47.78
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,103.87,63.46
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,141.86,88.22
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,185.98,124.23
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,227.71,159.34
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,271.87,195.25
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,316.58,231.14
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,301.35,223.56
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,270.77,201.61
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,200.3,148.29
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,125.27,90.92
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,321.99,239.8
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,541.19,397.48
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,465.43,340.1
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,375.16,271.95
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,566.81,416.99
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,793.57,575.18
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,827.63,595.66
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,859.69,615.83
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,825.91,589.75
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,780.02,550.93
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,750.97,529.45
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,716.87,504.34
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,708.03,497.0
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,697.87,488.71
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,846.94,596.95
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,980.23,684.98
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,844.4,594.29
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,687.87,482.78
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,655.65,462.11
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,622.85,440.25
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,783.91,558.34
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,916.86,648.45
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,890.45,632.41
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,861.89,616.09
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,736.11,532.6
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,612.26,444.35
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,669.67,491.39
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,708.1,522.94
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,604.05,450.19
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,513.77,384.8
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,439.54,332.31
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,377.73,287.36
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,381.63,291.72
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,369.74,283.11
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,303.55,231.68
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,243.3,183.58
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,175.53,128.99
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,111.03,76.57
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,52.25,17.86
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.93,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.71,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,20.75,11.29
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,33.8,22.95
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,49.74,36.85
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,65.39,47.75
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,83.4,62.23
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,101.55,76.52
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,149.48,111.29
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,203.41,150.72
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,200.7,150.35
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,190.53,143.39
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,210.38,157.88
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,230.46,172.33
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,301.67,224.87
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,378.35,280.54
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,350.97,259.18
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,314.05,230.8
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,350.32,256.46
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,387.55,282.29
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,529.31,385.95
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,688.8,497.71
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,605.41,436.04
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,511.57,366.66
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,525.8,375.91
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,540.02,384.69
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,593.2,421.83
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,647.51,459.18
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,679.92,480.74
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,712.4,502.29
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,719.86,507.77
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,726.41,512.86
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,857.02,609.04
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,970.98,686.93
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,960.73,680.27
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,947.72,672.78
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,806.72,578.14
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,663.32,474.86
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,628.28,453.76
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,600.96,437.02
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,702.09,514.58
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,775.78,570.7
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,733.03,543.66
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,689.66,516.02
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,633.4,476.84
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,575.52,435.9
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,519.51,396.19
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,465.51,356.99
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,396.81,305.56
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,326.61,251.86
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,261.91,201.15
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,203.35,154.16
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,132.44,97.27
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,74.55,50.67
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,32.12,8.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,36.26,23.7
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,53.27,39.12
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,65.44,49.94
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,83.43,58.47
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,111.77,72.13
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,150.56,97.63
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,190.36,132.4
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,216.74,157.0
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,261.29,187.78
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,327.21,237.3
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,374.86,276.26
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,425.55,316.98
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,474.38,355.52
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,524.24,393.89
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,571.65,429.71
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,621.73,466.6
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,665.99,498.32
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,709.68,528.96
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,750.18,556.45
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,789.55,581.97
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,824.71,605.27
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,858.15,627.28
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,884.09,642.98
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,907.3,656.8
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,929.44,671.06
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,949.3,683.81
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,963.89,691.66
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,975.9,697.87
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,982.25,701.65
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,985.76,703.69
