Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,983.92,702.64
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,979.22,699.87
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,968.71,693.42
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,955.48,685.31
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,937.52,674.2
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,916.99,661.48
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,893.45,648.2
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,863.95,630.88
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,827.79,607.88
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,790.31,583.84
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,746.62,556.29
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,702.31,527.68
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,650.37,491.5
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,599.01,455.13
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,538.22,411.87
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,483.19,371.74
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,418.64,323.35
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,358.33,276.91
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,290.64,224.03
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,223.15,170.05
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,155.37,114.89
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,91.3,62.76
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,42.5,12.21
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,18.6,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,33.17,21.23
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,48.17,34.97
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,51.96,38.7
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,65.26,43.17
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,100.48,59.69
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,141.04,85.92
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,181.91,115.98
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,229.0,153.27
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,273.81,195.65
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,305.74,225.37
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,355.5,262.44
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,431.9,321.22
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,481.08,360.25
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,530.83,398.68
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,578.52,434.64
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,628.66,471.34
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,672.93,502.84
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,716.23,532.43
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,757.0,558.74
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,796.38,583.8
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,830.96,606.38
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,863.51,627.46
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,793.4,574.7
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,704.56,503.51
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,831.36,599.97
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,962.28,688.6
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,808.58,580.99
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,632.99,448.98
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,667.38,474.15
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,701.48,498.28
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,859.51,614.88
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,994.92,704.74
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,985.64,698.37
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,973.35,690.99
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,955.64,680.51
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,935.15,668.31
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,909.74,654.32
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,881.95,638.69
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,846.28,616.35
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,814.11,596.29
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,667.84,496.4
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,520.99,388.14
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,588.58,443.45
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,630.56,478.33
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,578.45,441.93
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,525.19,403.48
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,461.4,355.95
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,401.1,309.6
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,334.62,257.54
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,273.47,207.96
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,199.49,147.28
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,138.01,95.57
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,64.86,19.41
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.37,16.38
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.44,26.66
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,41.44,29.61
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,51.05,31.15
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,88.06,46.71
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,130.86,74.04
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,174.66,106.68
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,226.55,148.24
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,275.59,189.73
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,327.05,233.11
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,377.78,275.45
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,434.05,320.96
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,484.62,361.11
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,535.52,400.35
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,583.59,436.58
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,631.21,471.52
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,676.14,503.68
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,719.93,532.81
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,760.51,559.02
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,799.36,583.78
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,835.02,607.22
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,868.56,629.13
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,892.78,643.4
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,913.43,655.28
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,935.62,669.6
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,955.27,682.27
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,968.96,689.93
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,979.89,695.87
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,986.97,700.63
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,991.07,703.58
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,989.18,702.78
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,984.28,700.17
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,974.92,694.51
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,962.67,687.09
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,946.25,677.33
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,921.96,662.46
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,895.51,647.33
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,866.87,630.68
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,830.44,607.58
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,795.94,585.68
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,753.8,559.33
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,710.83,532.06
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,658.69,496.66
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,607.24,460.13
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,551.34,420.57
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,496.91,381.09
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,428.92,330.32
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,368.74,284.05
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,301.89,231.27
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,241.2,182.17
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,165.52,121.2
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,106.09,72.5
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,49.77,12.43
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.36,14.7
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,35.67,24.32
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,39.76,28.18
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,50.14,31.03
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,87.86,46.61
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,131.55,74.29
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,176.62,108.47
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,225.68,148.46
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,277.84,192.21
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,329.29,235.39
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,380.21,277.17
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,432.46,318.8
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,482.54,358.18
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,536.38,399.0
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,584.56,434.6
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,632.19,468.75
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,676.59,499.73
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,719.94,528.38
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,759.95,553.58
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,798.22,577.31
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,833.21,599.83
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,866.14,620.88
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,894.25,637.39
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,919.86,652.19
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,941.96,666.07
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,961.42,678.31
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,975.32,685.86
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,986.38,691.71
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,993.05,696.26
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,996.68,699.23
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,994.77,698.81
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,989.81,696.61
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,980.33,691.63
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,967.91,684.88
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,948.86,673.94
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,927.25,661.39
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,907.22,651.29
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,879.25,635.85
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,844.68,614.57
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,808.43,592.01
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,766.57,566.16
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,723.66,539.24
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,676.32,507.7
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,626.68,473.94
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,571.49,435.02
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,517.54,396.05
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,453.31,348.33
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,392.56,301.84
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,322.23,246.59
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,261.38,197.25
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,188.35,138.0
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,125.88,86.31
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,59.77,14.03
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,31.98,19.89
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,48.13,34.71
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,53.38,39.69
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,64.83,44.39
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,99.69,60.12
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,140.95,86.23
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,182.37,116.76
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,229.19,153.86
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,276.18,192.67
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,326.28,233.95
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,375.96,274.09
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,426.85,314.02
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,475.48,351.76
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,525.01,389.1
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,574.93,425.48
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,621.43,458.48
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,665.13,488.51
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,708.2,517.25
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,747.02,542.14
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,784.12,564.39
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,818.02,585.3
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,850.18,604.84
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,876.38,619.32
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,900.12,632.1
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,921.26,645.11
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,940.1,656.72
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,953.68,663.7
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,964.69,669.17
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,971.05,673.93
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,974.61,677.09
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,972.38,675.33
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,967.33,671.94
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,957.01,666.78
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,948.08,662.59
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,927.4,651.25
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,904.45,638.47
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,877.19,623.47
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,847.97,607.11
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,812.61,585.71
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,775.8,563.14
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,731.95,536.29
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,687.54,507.92
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,636.8,473.47
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,583.05,436.35
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,525.82,396.36
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,470.62,356.84
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,406.87,309.82
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,347.25,264.65
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,280.26,213.05
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,213.53,160.44
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,146.73,106.87
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,83.07,55.72
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,38.5,5.81
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,29.85,18.18
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,47.38,34.21
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,66.0,50.53
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,81.13,63.6
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,107.05,77.97
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,135.03,98.32
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,165.21,121.11
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,196.33,144.71
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,236.83,174.68
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,281.88,208.22
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,322.53,238.5
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,372.18,275.33
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,417.42,308.48
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,465.26,342.96
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,532.49,393.0
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,627.09,461.71
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,671.91,492.29
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,715.74,521.13
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,756.72,546.52
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,796.23,570.6
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,831.22,592.66
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,864.15,613.29
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,889.74,627.8
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,912.18,640.28
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,933.8,653.9
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,952.91,665.99
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,967.06,673.96
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,978.51,680.33
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,984.7,684.63
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,987.95,687.25
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,986.24,687.21
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,981.55,685.43
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,977.4,684.1
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,964.54,677.35
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,947.6,668.09
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,927.84,657.08
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,901.53,642.94
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,872.95,627.25
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,838.29,606.1
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,801.96,583.7
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,759.24,557.89
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,718.42,532.98
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,668.69,500.3
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,619.07,466.7
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,563.6,428.02
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,509.44,389.27
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,447.23,343.29
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,388.09,298.18
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,318.11,243.26
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,257.47,194.07
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,187.14,136.82
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,126.38,86.08
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,59.15,9.04
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.15,15.92
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.49,27.58
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,45.59,33.24
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,53.89,40.49
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,89.38,50.6
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,131.15,76.47
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,174.39,108.12
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,222.87,146.43
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,271.81,187.16
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,323.47,229.98
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,377.01,273.68
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,429.09,315.36
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,479.36,354.6
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,530.23,393.1
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,578.84,428.12
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,629.82,463.56
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,674.83,495.71
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,718.83,526.14
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,758.87,551.26
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,797.32,575.04
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,832.36,596.35
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,865.35,616.14
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,894.66,633.41
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,921.68,649.15
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,944.04,663.25
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,963.73,675.75
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,977.81,685.06
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,989.02,692.71
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,995.78,697.1
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,999.47,699.7
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,997.56,698.03
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,992.55,694.53
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,982.99,689.21
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,970.45,682.13
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,951.6,671.38
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,930.05,658.97
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,904.49,645.1
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,876.57,629.63
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,847.24,611.85
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,810.77,589.23
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,769.69,564.51
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,727.47,538.64
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,678.46,506.51
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,631.66,475.46
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,576.41,437.42
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,522.28,398.73
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,460.69,353.31
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,402.12,308.65
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,334.5,255.47
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,272.33,204.99
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,199.4,145.56
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,135.74,92.12
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,62.52,6.61
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.86,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.6,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.53,14.49
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,37.91,26.23
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,44.85,32.6
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,52.87,39.62
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,87.32,50.06
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,128.1,75.15
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,173.74,117.09
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,205.51,148.4
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,246.41,173.87
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,314.16,223.04
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,340.46,249.22
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,347.4,256.87
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,374.89,276.69
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,400.83,294.71
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,489.88,361.91
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,615.59,454.18
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,660.09,485.49
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,703.68,515.69
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,743.54,540.49
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,781.83,563.92
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,817.11,586.29
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,850.41,607.24
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,878.21,623.27
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,903.48,637.61
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,925.21,650.99
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,944.39,662.81
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,959.05,670.85
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,970.99,677.27
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,977.62,681.9
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,981.29,684.83
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,980.45,685.08
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,976.58,683.57
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,967.76,679.09
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,956.05,672.9
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,935.05,660.9
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,917.64,651.27
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,891.04,637.02
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,862.23,621.25
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,827.39,600.08
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,790.93,577.67
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,749.11,552.51
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,709.28,528.3
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,659.78,495.94
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,610.49,462.45
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,554.67,423.51
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,500.23,384.46
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,438.44,338.0
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,379.7,292.51
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,310.29,237.96
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,250.25,189.14
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,180.82,132.46
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,120.83,82.03
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,56.21,2.14
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.92,13.07
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,32.46,21.55
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,36.29,25.21
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,40.76,29.18
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,77.2,39.94
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,119.5,65.37
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,163.31,97.33
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,214.66,137.99
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,263.14,178.21
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,314.1,220.3
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,364.52,260.97
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,420.5,304.45
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,470.58,343.29
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,521.02,381.29
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,569.54,417.13
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,617.77,451.85
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,662.82,484.35
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,706.8,514.34
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,748.01,540.77
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,787.58,565.91
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,822.78,587.72
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,855.85,608.03
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,884.6,625.46
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,910.74,641.19
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,933.22,655.94
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,952.99,669.05
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,967.58,678.97
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,979.25,687.18
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,986.92,692.44
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,991.5,695.88
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,990.0,695.87
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,985.37,694.02
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,897.59,638.47
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,799.99,568.03
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,835.22,595.49
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,865.36,618.84
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,818.1,589.18
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,770.16,559.03
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,697.15,508.9
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,618.88,454.51
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,579.92,429.61
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,540.28,403.6
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,553.2,416.14
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,549.39,416.32
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,500.94,382.28
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,452.37,347.39
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,397.31,306.47
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,344.28,265.79
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,285.32,218.99
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,230.48,174.18
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,167.3,122.32
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,112.25,75.68
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,52.07,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.37,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.8,13.61
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.22,25.48
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,43.02,30.88
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,47.79,35.13
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,82.4,45.97
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,123.61,70.65
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,165.98,101.21
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,213.64,138.71
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,261.79,178.54
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,315.69,222.74
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,365.42,263.3
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,416.98,304.29
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,373.7,275.62
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,307.72,225.87
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,335.69,245.69
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,364.24,265.39
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,396.89,287.87
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,430.43,310.73
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,590.9,431.38
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,786.12,567.01
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,653.42,471.71
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,498.05,354.74
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,693.3,499.69
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,904.19,641.02
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,925.54,653.27
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,944.32,665.26
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,959.05,673.65
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,971.02,680.39
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,890.17,627.2
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,793.88,556.89
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,745.16,524.31
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,688.83,486.07
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,689.05,487.66
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,695.72,493.2
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,809.13,578.19
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,903.87,645.26
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,876.79,629.44
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,851.27,615.33
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,815.25,592.86
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,777.95,569.41
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,666.79,493.43
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,559.89,417.04
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,517.2,387.95
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,474.44,358.01
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,414.01,314.68
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,355.93,272.13
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,307.9,235.8
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,261.87,200.16
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,246.4,187.71
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,232.81,174.9
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,165.62,120.38
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,101.38,67.45
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,46.31,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.38,11.64
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,32.73,21.81
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,36.07,25.05
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,39.3,27.91
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,74.94,38.45
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,118.02,63.88
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,162.97,96.54
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,215.25,137.86
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,264.85,178.98
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,317.01,221.94
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,368.2,262.9
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,420.81,303.37
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,475.51,344.89
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,526.67,382.63
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,574.99,417.42
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,622.83,450.84
