Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,146.3,84.63
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,197.58,124.98
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,247.26,166.87
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,299.57,211.26
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,342.88,251.35
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,372.36,277.13
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,425.92,318.06
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,510.54,382.68
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,559.79,419.98
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,608.74,456.11
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,654.54,488.9
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,699.24,519.36
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,740.6,545.95
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,780.31,571.12
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,816.65,594.78
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,850.82,616.86
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,880.82,635.02
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,908.32,651.46
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,931.42,666.35
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,951.7,679.48
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,967.18,688.18
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,979.63,695.01
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,986.97,700.11
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,991.13,703.32
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,989.64,703.05
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,984.96,700.88
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,975.57,695.57
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,963.09,688.4
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,940.35,674.65
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,915.34,659.5
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,888.72,643.3
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,859.75,625.52
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,829.83,607.26
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,792.97,584.26
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,750.27,557.97
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,706.54,530.54
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,658.25,498.32
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,608.01,463.82
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,551.75,423.61
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,496.84,383.37
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,432.66,334.85
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,372.12,287.58
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,302.79,232.56
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,238.04,179.48
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,163.8,118.16
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,99.53,58.5
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,35.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.9,6.83
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,40.45,27.88
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,47.02,34.33
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,54.74,41.28
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,76.01,47.81
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,115.83,69.19
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,154.6,94.44
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,201.48,129.67
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,250.05,169.94
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,301.75,213.15
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,355.89,257.92
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,409.34,301.46
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,461.11,342.79
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,513.6,383.43
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,563.74,420.41
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,616.67,458.05
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,663.06,491.93
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,708.46,524.42
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,750.46,551.25
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,790.98,576.67
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,827.55,599.14
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,862.01,619.99
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,892.36,638.19
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,920.28,654.73
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,943.39,669.25
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,963.7,682.04
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,979.69,690.7
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,992.7,697.53
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,999.72,702.11
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,1003.53,704.83
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,1002.63,704.69
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,998.48,702.66
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,988.19,696.86
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,974.79,689.22
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,956.88,678.8
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,936.09,666.61
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,909.31,651.7
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,880.07,635.15
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,844.4,613.14
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,811.88,593.13
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,769.3,567.14
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,725.55,539.98
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,675.46,507.0
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,625.21,473.36
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,568.32,433.3
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,515.02,394.33
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,451.05,346.23
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,390.44,299.14
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,319.58,243.37
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,255.02,190.62
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,177.25,127.0
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,108.82,61.95
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,39.89,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.67,3.74
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.12,21.78
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,39.07,27.53
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,44.17,32.11
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,63.7,36.71
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,104.84,57.58
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,146.9,85.67
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,195.32,122.96
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,248.24,166.89
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,300.8,211.01
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,351.98,253.3
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,405.23,296.13
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,460.84,339.94
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,512.86,379.84
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,562.42,416.77
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,611.75,452.36
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,657.83,484.59
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,702.79,514.61
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,744.76,540.84
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,785.11,565.63
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,821.3,588.59
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,855.27,609.98
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,885.15,627.63
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,912.43,643.54
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,935.61,658.17
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,955.96,671.08
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,971.0,679.31
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,982.98,685.72
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,990.37,690.8
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,994.55,694.03
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,993.02,694.14
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,988.24,692.35
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,978.8,687.44
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,966.23,680.67
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,948.19,670.51
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,927.27,658.57
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,901.3,644.48
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,872.86,628.72
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,838.4,607.8
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,801.98,585.43
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,759.62,559.6
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,720.76,535.83
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,671.7,503.61
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,622.41,470.72
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,566.74,432.02
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,512.11,392.3
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,450.53,346.09
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,390.17,299.25
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,320.85,244.31
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,257.69,192.33
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,180.6,128.65
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,112.33,61.1
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,41.38,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.77
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,28.68,17.97
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,34.0,23.16
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,39.01,27.72
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,57.51,31.69
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,99.48,52.29
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,143.21,81.6
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,195.07,121.51
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,244.92,162.84
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,297.52,206.79
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,349.66,249.6
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,403.45,292.48
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,459.04,335.81
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,511.06,375.24
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,560.9,411.99
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,610.37,447.32
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,656.53,480.3
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,701.56,511.25
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,743.7,537.57
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,784.18,562.47
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,820.8,585.8
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,855.23,607.61
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,885.2,625.2
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,912.54,641.06
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,935.75,655.62
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,956.12,668.47
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,971.64,677.35
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,984.12,684.41
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,991.53,689.5
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,995.71,692.74
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,994.65,693.21
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,990.32,691.77
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,980.84,686.9
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,968.22,680.18
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,949.38,669.6
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,927.78,657.33
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,900.88,641.65
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,871.53,624.35
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,837.6,604.18
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,801.71,582.51
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,764.29,560.36
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,720.73,533.66
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,671.57,502.56
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,622.13,470.59
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,565.63,431.37
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,512.35,392.71
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,449.2,345.36
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,389.25,298.76
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,319.28,243.18
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,255.54,190.63
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,179.0,127.17
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,110.44,56.93
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,40.79,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.14,0.58
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,26.87,16.43
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,31.86,21.33
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,36.56,25.61
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,53.85,29.08
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,96.26,49.34
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,143.88,81.64
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,193.02,119.56
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,243.31,161.4
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,296.28,205.88
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,348.39,248.97
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,406.01,294.93
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,457.69,335.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,509.75,375.83
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,559.2,412.68
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,608.08,447.98
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,654.63,481.62
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,700.1,513.23
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,742.0,539.69
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,782.02,564.58
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,818.54,588.1
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,852.88,610.09
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,882.81,628.13
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,910.1,644.41
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,932.75,658.78
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,952.56,671.42
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,967.14,679.71
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,978.65,686.14
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,986.0,691.21
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,990.18,694.42
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,988.28,693.94
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,983.23,691.61
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,972.96,685.84
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,959.61,678.23
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,941.43,667.89
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,920.47,655.82
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,893.41,640.91
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,863.94,624.34
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,829.83,603.3
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,798.8,584.24
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,756.57,558.2
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,713.18,531.07
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,664.41,498.95
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,615.23,466.02
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,558.61,426.22
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,505.54,387.53
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,443.88,341.28
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,385.02,295.45
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,314.98,239.7
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,251.27,187.12
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,175.74,124.34
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,107.27,51.44
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,39.67,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.23,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.0,16.49
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,33.33,22.57
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,39.25,27.9
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,55.12,31.07
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,97.06,50.82
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,141.91,80.91
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,194.72,121.82
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,244.88,163.35
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,297.92,207.68
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,349.85,250.92
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,403.44,294.41
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,455.51,335.57
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,511.59,378.15
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,561.3,414.88
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,610.65,450.14
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,657.14,483.49
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,702.52,515.14
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,744.29,541.06
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,784.34,565.47
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,820.41,588.51
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,854.27,610.03
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,882.62,626.66
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,908.12,641.44
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,931.04,655.92
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,951.18,668.7
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,965.14,676.71
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,976.07,682.93
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,982.92,687.74
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,986.62,690.73
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,984.23,690.43
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,978.69,688.29
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,968.54,683.0
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,955.36,675.9
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,932.18,662.5
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,912.33,651.3
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,885.14,636.62
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,855.64,620.33
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,819.43,598.16
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,781.52,574.66
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,607.34,454.05
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,434.81,326.18
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,532.1,403.99
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,595.63,454.84
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,537.81,413.1
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,481.6,371.9
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,419.36,324.16
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,360.26,277.35
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,289.37,220.49
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,225.18,167.48
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,152.25,107.21
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,86.77,37.24
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,31.55,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.75,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.22,18.24
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.11,26.57
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,46.52,34.07
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,60.95,37.59
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,100.16,56.42
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,141.52,83.63
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,188.59,119.49
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,236.52,158.91
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,287.63,201.42
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,340.75,244.79
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,392.86,286.45
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,443.87,326.75
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,495.67,366.36
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,545.01,403.13
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,597.06,440.61
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,642.87,472.74
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,687.77,503.39
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,728.54,529.29
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,767.71,553.37
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,804.3,576.64
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,838.89,598.45
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,868.65,616.08
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,896.0,632.08
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,918.08,645.7
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,937.42,657.66
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,952.55,666.0
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,964.74,672.58
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,971.97,677.22
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,976.1,680.08
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,974.18,679.67
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,969.15,677.45
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,959.05,671.52
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,945.94,663.83
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,926.28,652.44
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,904.01,639.48
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,882.12,627.81
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,852.44,611.05
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,816.61,589.21
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,779.05,566.09
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,735.83,538.7
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,691.66,510.38
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,643.12,478.82
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,592.35,444.36
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,535.05,404.32
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,479.36,364.23
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,414.57,316.03
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,353.52,268.99
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,282.59,213.16
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,217.11,160.06
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,143.26,99.7
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,75.29,27.45
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,26.99,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.62,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,30.94,19.47
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,38.97,27.15
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,46.71,34.07
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,60.01,37.25
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,99.36,55.65
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,140.37,81.84
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,187.77,117.22
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,236.03,156.67
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,287.4,199.17
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,341.19,243.3
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,394.1,285.95
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,445.23,326.11
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,497.06,365.41
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,549.78,404.03
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,598.98,438.96
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,644.64,470.51
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,689.3,500.44
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,731.22,526.25
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,771.61,550.41
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,807.48,573.12
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,841.22,594.37
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,871.28,611.95
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,898.9,627.91
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,921.75,642.17
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,941.8,654.77
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,956.59,663.2
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,968.37,669.85
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,975.61,674.84
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,979.68,678.02
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,978.11,678.22
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,973.34,676.58
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,963.48,671.17
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,950.56,663.99
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,928.52,651.49
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,904.04,637.5
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,877.43,621.83
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,853.82,608.1
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,818.14,586.44
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,780.68,563.51
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,737.51,537.65
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,693.35,510.68
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,644.72,479.06
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,594.1,444.86
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,536.68,404.76
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,480.82,364.56
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,416.44,316.71
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,355.83,270.0
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,284.98,214.23
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,220.93,162.14
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,144.71,99.84
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,75.65,22.15
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,27.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,17.26,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,33.57,21.51
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,42.66,30.21
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,52.91,39.3
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,67.25,44.51
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,106.0,63.49
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,144.25,87.58
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,189.54,121.06
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,236.64,159.21
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,287.2,200.72
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,336.68,240.82
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,388.88,282.08
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,442.37,323.76
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,493.57,362.57
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,542.24,398.56
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,591.06,433.59
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,636.6,465.33
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,681.37,495.69
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,723.98,523.27
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,763.57,547.46
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,799.55,570.44
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,833.57,592.07
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,863.52,609.74
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,891.26,625.93
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,913.58,639.63
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,933.21,651.71
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,947.25,659.33
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,958.37,665.23
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,965.04,669.52
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,968.67,672.06
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,965.85,670.74
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,960.0,667.7
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,949.11,661.64
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,940.86,657.39
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,920.72,645.71
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,898.02,632.55
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,870.25,617.44
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,840.26,600.82
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,803.37,578.55
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,764.94,555.06
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,723.83,530.16
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,679.19,502.44
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,627.46,468.19
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,576.14,432.62
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,517.68,391.54
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,461.07,350.59
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,396.6,302.44
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,333.31,253.62
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,262.79,197.65
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,199.95,146.42
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,129.21,88.59
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,57.34,10.44
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,21.76,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.39,18.06
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,37.9,26.2
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,45.94,33.4
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,57.06,36.27
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,96.17,53.69
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,136.95,79.3
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,184.14,114.31
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,232.83,154.01
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,284.69,196.91
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,338.88,241.36
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,392.43,284.56
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,443.59,325.04
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,495.4,364.71
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,548.71,404.12
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,598.6,439.97
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,644.58,472.01
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,689.54,502.41
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,731.64,528.83
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,772.21,553.65
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,808.75,576.97
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,843.17,598.83
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,874.14,617.42
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,902.78,634.45
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,925.42,649.0
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,945.2,661.84
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,960.6,670.63
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,972.93,677.57
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,980.18,682.56
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,984.21,685.69
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,983.53,684.88
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,979.6,682.17
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,969.0,677.97
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,955.26,671.89
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,937.07,661.63
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,916.0,649.59
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,888.9,633.44
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,859.34,615.69
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,824.92,594.87
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,788.6,572.63
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,750.27,549.63
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,705.94,522.17
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,655.06,488.77
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,604.14,454.75
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,547.15,414.73
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,493.6,375.79
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,428.87,327.17
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,367.86,279.61
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,296.74,223.07
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,232.6,170.26
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,154.13,105.18
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,80.62,7.38
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,29.65,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.9,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.45,18.01
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.57,27.58
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,49.13,36.08
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,60.4,39.86
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,98.51,56.78
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,138.6,81.9
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,185.34,116.6
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,233.2,155.59
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,284.33,197.89
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,334.28,239.28
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,389.76,284.12
