Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,440.72,324.61
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,492.47,364.45
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,541.5,400.37
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,593.45,436.98
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,639.55,469.23
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,684.68,499.9
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,725.99,526.41
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,765.85,550.95
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,801.83,573.81
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,835.72,595.19
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,865.59,612.6
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,893.03,628.35
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,915.69,642.64
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,935.57,655.25
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,950.71,663.89
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,962.86,670.76
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,969.54,675.4
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,973.07,678.22
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,971.48,676.56
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,966.73,673.06
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,955.92,667.02
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,942.07,659.22
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,923.83,648.99
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,902.78,637.04
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,874.9,621.76
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,849.87,608.29
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,814.47,586.84
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,777.29,564.06
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,733.84,537.74
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,689.39,510.29
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,607.04,453.81
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,524.77,394.36
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,504.99,382.22
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,475.24,361.69
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,410.02,312.63
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,348.77,264.95
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,277.03,207.64
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,212.56,154.66
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,120.01,80.64
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,27.92,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.1,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.84,16.54
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,35.61,24.12
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,42.66,30.46
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,64.43,48.96
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,108.72,71.5
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,140.57,90.81
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,185.14,122.76
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,229.68,157.23
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,279.63,196.72
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,325.45,232.13
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,385.64,278.56
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,425.27,310.6
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,451.88,330.35
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,510.5,374.15
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,589.94,432.21
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,611.28,443.74
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,622.43,447.07
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,685.14,492.86
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,761.34,544.1
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,797.27,566.73
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,831.13,588.17
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,859.28,604.63
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,884.64,619.27
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,907.41,633.9
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,927.49,646.91
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,900.94,628.53
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,862.95,596.95
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,842.19,584.41
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,819.22,570.25
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,893.19,625.85
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,952.0,664.99
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,941.02,660.02
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,932.64,657.26
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,858.22,610.54
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,779.97,555.76
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,814.83,584.94
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,833.3,598.75
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,728.12,528.71
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,616.14,449.15
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,654.03,481.77
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,673.77,499.98
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,624.05,466.57
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,574.31,431.79
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,516.09,390.54
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,459.71,349.42
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,395.2,300.96
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,334.51,253.73
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,262.76,196.48
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,197.43,143.1
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,124.81,83.06
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,54.42,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,19.48,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,31.22,19.19
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.91,28.64
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,51.64,38.17
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,61.55,46.73
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,99.28,59.31
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,137.78,82.88
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,183.03,115.81
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,229.53,153.21
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,279.58,194.21
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,329.16,234.44
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,381.43,275.92
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,434.26,317.11
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,484.75,355.35
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,533.33,390.26
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,582.0,423.86
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,627.51,454.75
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,672.27,484.02
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,712.96,509.63
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,752.1,532.29
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,788.12,554.29
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,821.47,574.36
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,846.97,588.12
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,868.27,599.19
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,890.31,612.88
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,909.92,625.1
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,923.78,632.55
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,934.88,638.42
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,867.41,594.21
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,789.31,539.7
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,867.22,596.23
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,933.95,640.83
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,922.89,633.71
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,912.84,628.0
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,887.36,613.27
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,860.03,597.5
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,750.48,526.61
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,642.4,453.79
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,578.01,411.61
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,506.52,363.58
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,583.07,422.23
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,632.34,460.83
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,576.43,422.69
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,525.1,387.54
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,465.73,346.34
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,408.97,305.81
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,344.57,258.41
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,284.67,212.87
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,209.68,155.1
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,148.94,106.93
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,85.53,55.41
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.88,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,15.48,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,30.21,18.29
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,51.06,37.16
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,72.31,55.75
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,86.2,67.82
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,121.68,84.39
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,147.35,105.76
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,162.4,120.88
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,202.91,149.49
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,256.42,188.62
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,298.48,219.58
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,350.8,258.08
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,402.62,296.38
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,469.59,345.62
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,492.89,361.75
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,507.8,370.74
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,493.03,359.03
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,464.92,337.53
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,419.26,304.56
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,365.53,265.42
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,408.71,296.2
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,453.07,326.88
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,536.03,384.94
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,623.35,444.35
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,597.19,425.15
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,566.87,404.04
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,511.17,366.27
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,453.7,326.7
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,521.3,374.85
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,595.24,425.45
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,622.64,444.57
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,649.32,463.53
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,664.36,475.98
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,685.56,492.55
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,646.0,466.62
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,613.64,445.68
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,649.02,473.19
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,670.99,491.08
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,605.45,446.25
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,541.85,402.59
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,476.22,358.01
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,421.14,319.7
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,325.5,248.86
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,227.25,174.02
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,196.7,151.49
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,166.53,128.49
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,136.8,105.07
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,102.87,77.83
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,74.66,54.73
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,46.78,31.72
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,26.85,14.45
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.61,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,21.24,11.19
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,40.25,28.35
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,58.71,44.67
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,78.2,61.68
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,99.01,75.36
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,83.5,62.57
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,64.76,47.23
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,67.19,49.01
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,69.62,50.77
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,103.51,77.53
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,136.77,103.36
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,106.15,78.9
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,74.53,53.72
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,240.43,183.12
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,405.12,307.01
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,442.24,334.03
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,480.69,362.05
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,336.38,254.12
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,179.83,134.09
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,187.29,139.82
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,194.82,145.43
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,265.39,198.68
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,336.54,251.39
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,384.47,286.4
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,432.75,321.26
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,314.96,234.77
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,193.32,143.7
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,195.53,145.58
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,197.7,147.26
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,271.26,202.72
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,345.72,257.73
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,364.96,272.42
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,377.83,282.68
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,404.66,303.17
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,431.28,323.37
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,297.46,224.64
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,161.16,120.87
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,141.45,106.08
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,121.81,91.02
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,102.94,76.65
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,84.17,62.16
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,103.81,78.12
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,124.45,94.87
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,107.52,81.82
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,90.55,68.53
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,74.06,55.24
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,57.49,41.65
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,42.02,28.82
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,16.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.24
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,13.5,5.08
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,25.09,15.73
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,36.69,26.12
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,50.24,38.06
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,63.58,47.11
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,42.01,29.17
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,20.27,11.1
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,75.91,56.54
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,129.26,99.13
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,143.89,110.28
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,158.67,121.53
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,173.56,132.78
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,188.7,144.15
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,146.26,110.5
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,102.51,75.86
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,114.98,85.5
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,127.47,95.04
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,172.68,129.68
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,218.31,163.97
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,225.11,168.78
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,231.94,173.72
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,273.1,204.34
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,314.63,234.75
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,229.51,171.29
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,143.46,106.14
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,156.2,116.11
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,169.0,125.93
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,209.22,156.5
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,249.73,186.89
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,191.52,142.99
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,133.27,98.58
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,185.36,138.89
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,237.95,178.88
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,229.72,172.76
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,221.47,166.82
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,241.59,182.88
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,261.96,199.12
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,314.98,240.62
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,359.93,275.62
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,266.52,204.78
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,169.58,129.7
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,165.11,126.96
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,160.71,124.03
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,137.93,106.47
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,115.43,88.85
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,94.27,71.88
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,72.94,54.43
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,53.08,37.87
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,32.89,20.89
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.82,8.18
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.86,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,15.43,6.57
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,29.45,19.46
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,43.45,31.92
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,59.15,45.75
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,74.98,56.49
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,56.04,40.72
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,35.73,23.84
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,73.49,54.56
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,110.12,83.82
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,166.8,127.95
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,224.51,171.97
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,239.1,182.62
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,258.56,197.01
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,311.29,236.08
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,366.51,276.22
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,387.44,290.93
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,408.79,305.95
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,399.37,297.45
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,387.88,287.54
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,399.99,295.98
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,412.31,304.45
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,464.47,340.57
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,517.94,376.55
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,409.15,299.45
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,295.31,217.38
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,274.66,202.84
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,253.76,187.65
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,357.49,263.76
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,460.28,336.58
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,315.62,233.18
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,167.53,123.72
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,309.03,230.63
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,450.42,332.78
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,466.32,344.83
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,481.47,357.11
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,367.99,275.82
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,248.92,187.65
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,253.26,192.01
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,257.56,196.03
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,206.92,157.88
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,156.96,119.57
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,183.67,141.75
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,217.16,168.92
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,189.3,147.61
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,161.57,126.11
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,131.53,101.98
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,97.53,74.23
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,70.5,51.87
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,43.83,29.59
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,25.04,12.33
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,17.37,7.88
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,33.29,22.49
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,48.6,36.02
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,66.27,51.44
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,84.31,63.6
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,114.84,87.02
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,151.08,114.47
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,174.97,133.1
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,199.01,151.75
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,256.82,194.15
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,329.61,248.37
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,371.38,280.26
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,421.43,318.2
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,392.67,296.02
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,350.57,262.81
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,444.27,333.06
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,548.06,408.9
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,542.08,401.87
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,527.66,389.12
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,563.93,414.99
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,601.33,441.21
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,652.54,476.91
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,707.21,514.36
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,723.99,525.46
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,739.98,536.25
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,765.2,554.56
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,789.8,572.38
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,543.51,400.27
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,278.23,204.91
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,308.83,228.29
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,339.71,251.0
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,449.5,332.22
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,561.17,412.35
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,561.21,413.18
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,559.98,413.76
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,427.02,318.75
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,296.57,222.44
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,209.47,157.49
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,123.84,91.8
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,121.02,90.2
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,118.26,88.55
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,120.23,90.44
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,122.51,92.58
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,105.59,79.63
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,88.62,66.42
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,72.12,53.31
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,55.55,39.85
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,40.09,27.04
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,25.1,14.46
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,14.47,4.41
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,26.46,14.84
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,44.44,31.98
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,62.53,48.04
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,81.98,65.07
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,103.55,76.93
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,131.72,98.84
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,154.23,116.75
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,188.04,132.02
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,267.46,187.59
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,203.83,149.82
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,112.57,84.26
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,208.57,158.69
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,308.42,233.82
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,364.62,274.8
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,429.87,321.96
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,477.1,355.94
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,527.19,391.63
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,534.62,394.76
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,539.28,396.0
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,576.38,421.84
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,614.64,447.98
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,653.19,474.48
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,694.14,502.28
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,656.78,474.68
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,616.36,445.33
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,674.7,487.17
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,737.57,530.62
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,649.19,468.57
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,556.75,403.52
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,656.47,476.12
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,756.22,545.44
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,776.74,561.24
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,801.14,580.16
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,703.0,512.86
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,606.23,445.48
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,730.39,541.35
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,822.11,606.98
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,784.65,582.91
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,745.69,558.73
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,514.34,394.19
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,281.88,215.55
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,413.64,322.88
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,520.46,406.3
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,466.73,366.04
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,413.69,326.01
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,348.27,274.36
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,290.4,226.92
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,221.9,170.3
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,161.3,118.71
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,87.33,50.34
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,27.27,15.13
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,38.13,26.49
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,49.79,36.99
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,56.48,42.96
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,89.35,54.52
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,104.71,70.26
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,99.76,75.17
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,159.26,120.1
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,222.6,167.89
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,277.37,204.33
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,370.05,273.5
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,423.24,317.14
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,474.25,358.31
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,495.17,373.46
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,499.32,373.86
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,498.64,372.33
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,494.07,367.3
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,505.27,373.96
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,514.8,379.2
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,575.85,423.27
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,639.2,468.17
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,605.89,442.87
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,567.34,414.1
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,576.27,420.3
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,584.82,426.03
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,703.02,512.37
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,824.94,598.16
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,748.86,543.04
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,668.08,485.07
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,715.01,519.93
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,755.04,549.18
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,838.86,613.23
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,907.58,661.26
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,888.4,648.74
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,866.51,635.2
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,837.39,615.91
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,806.15,595.26
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,771.86,573.17
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,733.3,548.08
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,607.66,459.89
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,489.65,373.0
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,523.27,401.74
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,538.76,415.59
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,478.15,371.02
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,419.89,327.29
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,353.9,275.68
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,290.53,224.52
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,217.8,165.27
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,154.35,112.13
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,76.65,40.48
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.97,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.85,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.67,1.67
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,13.5,5.95
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.81,10.64
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,24.12,14.31
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,36.21,24.18
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,48.3,33.9
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,89.74,66.91
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,95.06,70.87
