Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,100.36,74.82
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,107.55,80.24
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,114.74,85.65
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,149.03,111.96
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,183.59,138.07
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,177.59,133.15
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,171.47,128.25
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,181.66,135.62
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,191.96,142.99
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,194.31,144.61
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,196.66,146.27
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,214.78,159.84
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,233.05,173.44
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,223.55,166.19
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,213.91,158.91
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,195.4,144.99
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,176.71,130.91
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,211.09,156.95
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,245.71,182.85
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,154.16,113.89
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.73
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,132.19,97.75
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,202.2,151.49
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,120.83,89.22
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,40.65,26.62
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,29.99,18.27
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,19.34,9.83
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,83.24,60.67
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,149.09,112.2
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,292.1,225.43
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,418.27,321.2
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,374.41,288.05
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,330.95,255.91
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,288.58,224.14
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,246.98,192.22
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,260.5,202.76
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,264.73,203.81
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,193.91,146.58
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,125.94,90.92
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,60.35,28.38
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.86,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,15.44,5.89
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,31.39,21.02
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,46.74,34.82
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,64.43,50.47
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,82.39,62.82
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,95.48,73.3
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,108.51,83.49
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,130.87,101.1
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,153.63,118.8
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,163.51,125.95
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,173.29,132.97
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,236.25,181.29
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,305.76,233.77
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,340.51,258.88
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,376.5,284.68
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,380.71,286.6
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,383.36,287.29
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,421.02,313.07
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,459.94,338.69
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,504.32,368.45
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,552.72,399.78
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,586.52,419.13
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,621.15,438.28
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,660.52,468.08
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,702.63,499.67
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,597.54,430.26
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,486.42,353.91
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,537.09,391.77
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,593.76,432.28
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,549.58,402.19
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,510.27,375.5
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,518.1,382.6
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,525.33,389.06
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,456.46,340.18
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,387.84,290.71
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,308.86,233.32
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,223.99,169.85
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,240.58,183.5
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,257.21,196.97
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,191.3,146.37
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,126.52,95.78
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,258.11,203.29
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,377.85,297.54
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,333.81,263.83
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,289.88,229.94
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,242.21,191.51
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,196.39,153.54
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,145.57,110.99
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,98.59,70.84
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,47.4,18.48
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.41
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,21.23,12.29
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,32.83,22.6
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,46.37,34.45
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,59.86,43.68
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,105.07,78.74
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,155.2,116.74
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,92.41,67.94
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,16.41,7.72
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,120.61,90.85
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,221.35,168.44
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,255.72,194.04
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,296.61,224.57
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,380.55,287.19
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,475.52,357.02
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,521.87,390.82
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,570.73,426.29
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,600.03,447.08
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,628.97,467.57
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,614.33,454.08
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,591.49,434.62
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,690.28,507.37
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,796.71,583.21
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,855.91,629.34
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,913.86,668.32
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,928.96,676.56
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,941.06,683.18
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,947.25,687.42
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,950.27,689.74
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,793.59,582.39
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,618.62,451.99
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,782.64,577.97
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,917.38,672.17
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,896.98,658.65
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,873.91,644.54
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,850.67,630.36
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,820.01,611.11
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,780.99,586.05
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,740.66,559.88
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,695.04,530.0
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,651.33,501.07
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,595.97,461.59
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,541.65,421.48
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,480.98,376.31
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,422.69,331.58
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,352.12,275.4
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,285.01,220.45
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,210.49,159.13
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,145.97,104.43
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,69.49,23.21
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,24.89,12.04
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,35.93,24.44
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,47.7,35.13
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,54.87,41.56
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,84.52,51.7
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,122.53,72.79
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,167.55,104.86
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,215.01,143.45
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,266.25,186.66
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,316.2,228.91
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,372.75,275.93
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,423.9,318.79
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,475.99,361.42
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,526.15,400.92
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,579.88,441.92
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,626.86,477.84
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,672.93,512.35
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,715.82,542.55
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,757.4,570.13
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,794.25,594.88
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,828.96,617.98
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,859.25,636.9
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,886.96,653.95
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,909.22,668.64
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,928.58,681.44
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,944.01,690.28
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,956.35,697.11
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,962.62,701.14
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,965.64,703.16
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,963.51,702.27
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,958.13,699.38
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,946.63,692.22
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,932.01,683.14
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,909.03,668.56
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,888.84,655.98
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,859.73,638.39
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,828.31,619.19
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,789.21,593.6
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,748.67,566.86
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,702.68,536.55
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,658.64,507.26
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,603.36,467.57
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,548.97,427.21
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,487.44,381.13
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,428.32,335.51
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,357.77,279.68
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,292.44,226.22
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,214.42,161.85
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,148.84,105.86
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,70.0,15.68
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,20.6,8.72
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,28.21,18.01
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,35.3,24.56
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,38.44,27.54
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,68.08,35.59
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,111.33,58.99
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,163.71,96.98
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,214.57,138.8
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,268.46,184.71
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,321.97,230.68
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,381.6,280.63
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,434.89,324.75
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,488.6,367.91
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,539.73,407.87
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,590.43,446.28
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,637.97,482.24
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,684.25,516.47
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,727.29,545.11
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,768.44,571.63
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,805.03,595.73
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,839.23,618.05
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,867.76,636.65
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,893.16,653.16
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,915.83,667.65
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,935.5,680.18
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,949.31,687.79
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,959.88,693.38
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,965.7,697.11
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,968.2,698.83
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,965.11,697.33
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,958.75,693.87
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,830.77,609.08
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,689.49,505.45
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,797.74,590.05
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,880.51,648.84
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,856.5,633.2
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,825.0,613.21
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,786.53,588.4
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,746.55,562.38
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,700.04,532.01
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,655.36,502.55
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,443.22,343.57
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,237.14,182.15
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,345.22,270.48
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,426.49,333.36
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,355.85,276.9
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,290.68,223.71
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,213.0,159.88
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,147.65,103.88
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,68.36,4.76
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,12.78,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.25,8.11
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,30.25,19.7
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,39.08,27.78
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,43.25,31.68
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,71.32,39.66
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,114.49,63.45
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,163.16,98.47
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,212.66,138.8
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,268.75,185.97
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,320.53,229.82
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,374.61,274.78
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,427.15,318.14
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,480.35,360.76
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,533.98,401.63
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,584.18,438.76
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,631.05,472.28
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,676.76,503.92
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,718.93,531.47
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,759.46,556.33
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,795.99,579.27
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,830.25,600.51
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,860.25,619.27
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,887.63,636.31
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,910.13,650.24
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,929.64,662.33
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,944.18,670.02
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,955.52,675.8
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,961.26,679.55
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,963.69,681.41
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,960.86,680.14
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,954.73,676.98
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,942.94,670.41
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,928.0,661.99
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,759.5,551.96
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,578.91,422.08
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,716.38,528.31
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,820.51,602.9
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,599.28,448.94
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,372.71,279.59
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,369.34,279.97
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,355.49,271.55
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,458.71,353.91
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,527.71,407.87
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,474.0,367.61
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,421.21,327.48
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,351.76,273.13
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,287.63,221.03
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,211.48,158.45
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,144.88,101.07
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,66.11,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.51,9.17
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,33.66,22.52
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,45.51,33.25
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,52.78,39.84
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,79.08,48.75
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,118.0,70.05
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,163.21,101.88
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,211.43,146.24
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,248.62,180.91
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,268.4,199.18
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,276.9,207.08
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,349.74,259.27
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,467.27,344.76
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,515.93,379.16
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,564.69,412.71
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,610.69,445.57
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,655.99,477.23
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,697.1,505.08
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,736.62,530.78
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,714.3,511.89
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,675.75,481.29
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,766.35,548.44
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,864.88,613.53
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,858.97,608.72
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,842.41,593.67
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,824.49,583.06
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,803.88,570.56
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,877.13,625.49
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,939.44,666.29
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,936.35,665.41
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,930.17,663.35
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,923.32,660.96
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,908.44,653.47
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,690.44,507.2
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,457.91,337.14
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,602.76,449.54
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,727.58,542.94
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,614.94,461.68
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,502.26,379.63
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,490.08,374.31
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,473.82,365.17
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,357.61,277.32
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,251.4,194.91
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,216.64,168.77
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,182.19,141.99
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,145.9,112.73
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,110.43,83.54
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,74.85,54.05
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,40.41,25.04
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,17.95,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.49,6.76
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,31.67,20.93
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,43.18,31.4
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,50.15,37.67
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,75.04,45.53
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,115.09,67.34
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,160.85,99.54
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,207.64,136.26
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,258.22,177.05
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,307.99,217.19
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,360.29,258.11
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,410.87,298.53
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,465.26,340.67
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,514.17,377.24
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,562.93,412.7
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,608.88,446.21
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,654.12,478.59
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,695.18,507.03
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,734.65,533.34
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,770.48,556.91
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,804.36,579.16
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,671.59,486.27
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,516.22,371.54
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,706.61,513.75
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,900.9,644.16
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,842.48,603.61
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,769.0,549.66
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,856.95,616.04
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,936.16,669.07
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,801.55,578.57
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,653.07,471.54
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,787.16,572.73
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,898.3,649.33
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,876.38,635.53
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,851.97,621.35
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,821.63,603.6
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,789.19,584.37
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,519.03,393.79
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,236.55,177.92
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,453.41,349.67
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,617.24,472.46
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,562.46,432.0
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,508.59,392.89
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,446.52,346.88
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,384.35,299.4
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,316.95,246.34
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,255.21,195.93
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,182.43,135.99
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,119.54,81.08
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,43.34,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.54,6.2
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,32.55,21.59
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,44.85,32.78
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,52.54,39.7
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,76.94,48.05
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,115.81,69.03
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,160.68,100.58
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,206.94,137.58
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,257.08,179.37
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,306.24,220.66
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,358.22,263.76
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,408.83,305.06
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,460.54,346.08
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,512.14,386.1
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,561.47,423.55
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,607.36,458.16
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,652.47,491.49
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,579.35,433.83
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,482.8,356.94
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,632.47,473.34
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,803.88,596.83
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,831.31,612.89
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,857.84,629.25
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,804.16,589.47
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,736.47,535.7
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,831.8,609.77
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,921.26,672.45
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,926.13,675.3
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,932.54,679.91
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,930.45,679.31
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,925.22,676.81
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,912.75,669.36
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,897.32,660.09
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,726.14,541.02
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,547.74,407.49
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,680.09,512.53
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,784.08,591.86
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,746.83,566.5
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,707.92,540.67
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,661.54,509.9
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,614.78,477.44
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,561.83,438.79
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,509.43,399.67
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,447.48,352.28
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,388.27,305.68
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,317.73,248.51
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,255.9,196.74
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,182.64,135.87
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,119.72,79.72
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,43.35,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.75,5.09
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.56,19.86
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,41.72,30.08
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,22.16,13.56
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.75
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,80.45,57.94
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,156.93,116.11
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,194.12,144.14
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,235.17,175.64
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,276.9,207.92
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,317.49,239.3
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,374.54,282.65
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,460.12,349.69
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,448.87,341.41
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,414.43,312.51
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,452.71,340.9
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,492.43,369.87
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,520.46,389.27
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,548.54,408.51
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,630.52,469.97
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,721.09,536.35
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,697.02,515.33
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,666.48,490.1
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,784.45,582.43
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,905.19,667.08
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,676.81,506.03
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,421.6,310.88
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,503.29,372.17
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,591.62,436.14
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,770.95,574.39
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,927.69,685.11
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,915.84,678.36
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,900.92,670.64
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,879.12,656.92
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,854.68,641.47
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,671.41,511.56
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,480.99,365.51
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,493.42,378.14
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,510.09,392.93
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,581.33,452.57
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,626.85,491.59
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,374.29,296.89
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,124.52,94.68
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,288.67,230.45
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,401.69,319.36
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,331.05,260.58
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,266.42,205.85
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,190.97,142.41
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,125.88,82.31
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,46.03,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.96,3.95
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,28.58,18.18
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,38.83,27.6
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,47.62,35.45
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,64.06,47.11
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,104.66,76.45
