Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,161.25,117.1
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,185.82,138.37
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,210.0,159.08
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,242.08,183.54
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,275.2,208.51
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,336.23,254.16
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,408.36,308.53
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,410.79,309.85
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,399.45,300.11
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,439.66,329.74
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,481.67,360.27
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,536.5,399.74
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,592.98,439.86
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,588.02,434.71
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,577.19,425.56
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,584.36,429.47
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,590.54,432.57
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,591.83,433.15
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,592.25,433.17
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,594.31,434.77
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,595.73,435.96
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,684.92,502.04
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,770.08,563.77
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,639.18,469.7
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,494.09,363.83
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,547.77,405.42
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,593.14,440.16
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,408.3,306.27
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,212.53,158.85
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,398.92,303.81
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,576.53,435.27
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,493.53,374.06
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,422.15,321.4
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,390.92,299.86
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,359.0,277.28
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,223.49,173.02
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,99.2,74.2
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,83.25,61.94
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,67.26,49.26
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,52.26,37.03
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,37.67,24.94
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,24.61,14.02
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.57,2.57
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.9,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.81,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,18.5,3.42
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,35.54,23.91
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,51.92,38.72
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,66.49,51.6
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,87.98,62.82
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,113.83,73.62
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,160.84,102.92
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,205.06,137.42
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,253.53,176.84
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,290.12,212.15
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,311.3,232.49
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,361.25,269.94
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,416.91,311.33
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,474.71,355.23
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,553.23,414.4
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,598.7,448.07
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,643.5,480.67
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,685.31,510.81
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,726.06,539.47
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,633.32,468.13
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,518.59,378.91
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,583.23,425.22
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,650.83,471.83
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,687.66,497.48
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,724.4,523.12
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,818.86,594.45
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,910.88,658.48
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,771.91,561.16
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,617.32,447.02
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,623.91,453.45
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,629.56,458.39
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,765.6,560.84
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,879.07,640.99
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,857.87,626.79
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,834.08,612.01
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,625.94,466.02
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,406.82,302.68
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,570.91,430.47
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,693.89,522.79
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,645.61,489.47
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,597.13,456.12
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,542.07,416.35
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,488.06,376.48
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,424.77,329.13
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,362.22,280.94
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,294.32,227.05
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,232.5,176.35
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,160.33,117.01
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,96.42,57.36
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,33.94,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.2,1.87
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.73,19.77
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,43.53,31.42
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,52.07,39.08
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,72.82,46.58
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,112.58,67.34
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,157.12,97.94
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,202.9,133.67
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,252.63,174.19
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,301.85,214.63
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,353.34,256.19
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,403.03,296.58
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,453.96,336.95
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,502.8,374.11
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,554.56,412.17
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,599.93,445.57
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,644.63,477.75
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,685.22,506.69
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,724.53,534.28
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,587.42,432.93
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,426.95,310.93
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,524.89,381.7
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,627.78,452.78
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,661.13,475.58
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,697.1,500.4
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,805.42,581.29
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,911.85,654.53
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,763.76,551.89
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,599.99,432.06
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,609.85,440.83
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,618.83,448.05
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,759.24,554.0
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,876.99,637.73
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,812.91,595.06
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,744.65,546.86
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,630.37,466.36
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,521.72,387.81
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,461.19,345.22
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,402.24,302.74
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,292.31,221.62
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,188.12,142.21
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,164.74,124.76
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,141.65,107.12
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,118.1,89.04
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,94.69,70.7
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,72.84,53.24
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,50.7,35.19
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,31.61,19.34
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,3.08
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.27,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.65,2.32
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.61,3.07
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.58,3.82
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,154.46,115.51
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,303.62,227.98
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,268.49,202.06
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,229.75,172.63
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,281.72,210.85
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,340.19,252.76
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,359.74,266.09
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,379.21,279.38
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,476.23,348.86
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,582.19,421.78
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,575.96,415.37
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,564.0,405.84
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,575.31,412.49
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,585.96,418.47
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,683.86,487.91
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,787.1,558.41
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,589.81,423.98
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,379.38,274.32
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,557.71,404.14
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,739.09,527.22
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,812.83,580.2
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,879.58,628.32
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,865.62,620.03
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,849.13,610.98
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,543.77,402.45
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,221.5,163.12
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,311.44,232.85
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,395.82,296.24
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,453.22,341.2
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,504.08,380.95
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,311.01,238.13
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,124.95,93.41
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,309.04,242.52
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,462.34,359.78
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,400.05,311.58
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,341.26,265.83
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,272.41,210.92
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,210.02,159.59
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,140.84,102.2
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,70.44,35.01
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,26.38,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.83,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,16.88,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,31.26,20.18
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.12,33.72
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,55.76,42.39
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,74.78,49.99
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,112.36,69.07
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,156.37,98.86
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,187.18,132.83
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,196.63,148.46
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,247.65,185.21
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,308.78,230.1
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,367.75,273.46
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,450.56,335.93
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,471.07,350.89
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,473.57,350.69
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,546.59,406.38
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,640.02,475.61
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,549.89,406.37
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,438.33,319.84
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,322.78,237.54
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,202.2,148.65
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,146.48,106.84
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,90.15,63.88
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,162.31,118.71
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,234.95,172.63
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,477.8,351.65
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,725.41,521.63
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,506.93,369.59
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,278.9,204.21
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,522.84,385.16
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,751.99,542.94
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,809.04,585.97
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,856.19,622.38
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,697.38,511.98
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,533.72,393.24
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,341.64,255.65
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,142.72,105.1
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,424.64,327.04
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,665.72,505.0
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,616.32,469.98
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,563.48,433.58
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,506.88,393.21
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,452.06,352.96
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,389.36,305.06
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,330.3,258.55
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,260.01,201.54
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,190.4,144.14
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,123.3,88.44
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,59.35,24.81
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,22.1,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,16.06,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,33.58,21.92
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,50.42,37.18
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,59.82,45.65
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,79.4,54.6
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,116.55,74.13
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,159.81,103.43
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,204.08,137.67
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,252.45,176.92
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,299.79,215.91
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,350.06,256.97
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,398.22,295.76
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,447.93,334.77
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,495.13,370.97
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,543.06,406.72
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,587.98,440.22
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,632.54,472.74
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,673.4,501.1
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,713.37,528.22
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,684.56,503.02
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,639.93,466.36
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,665.94,483.69
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,691.74,500.31
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,784.34,569.85
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,879.35,636.27
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,893.31,644.73
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,904.46,652.07
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,758.41,550.75
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,596.93,431.89
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,756.95,553.09
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,900.04,653.44
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,886.65,645.67
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,870.44,637.26
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,687.88,510.09
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,498.88,369.63
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,495.61,369.87
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,490.38,367.89
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,595.8,450.96
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,672.32,511.35
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,623.28,477.16
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,574.23,442.92
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,518.35,402.76
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,460.47,360.04
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,396.59,311.0
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,336.49,263.42
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,267.0,206.71
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,204.28,154.25
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,133.19,95.12
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,60.22,19.75
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,22.67,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.7,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,25.4,15.21
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,34.04,23.4
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,38.5,27.57
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,52.78,31.36
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,93.44,49.09
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,140.53,80.49
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,195.5,133.25
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,230.7,169.43
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,224.78,168.74
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,209.67,159.09
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,275.43,208.14
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,348.88,262.52
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,351.66,263.86
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,353.87,264.45
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,367.24,273.89
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,379.85,282.64
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,460.65,341.76
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,550.22,405.72
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,664.9,494.81
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,799.88,591.76
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,739.39,545.72
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,661.33,483.01
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,684.38,499.76
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,707.08,515.73
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,812.26,596.91
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,911.36,666.06
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,915.77,668.64
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,916.99,669.86
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,580.14,437.0
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,212.53,156.67
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,204.36,151.32
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,196.16,145.35
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,215.17,160.01
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,234.42,174.84
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,279.58,209.98
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,318.9,240.68
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,350.01,265.98
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,386.78,295.26
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,439.86,339.4
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,482.24,374.75
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,489.04,382.16
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,488.14,382.87
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,424.15,333.27
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,363.51,284.92
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,291.83,226.01
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,225.56,170.11
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,147.18,104.47
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,73.97,16.14
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,26.61,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.47,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.89,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,7.23,0.24
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.57,4.19
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.84,9.71
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,24.12,14.22
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.85,9.03
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.58,3.83
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,114.57,80.82
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,235.77,171.71
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,276.79,199.67
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,347.13,253.33
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,330.27,247.4
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,289.78,218.31
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,349.66,262.74
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,419.45,313.81
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,453.61,338.56
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,488.5,363.7
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,594.18,445.88
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,726.46,543.39
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,762.05,566.74
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,795.36,588.91
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,824.18,608.16
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,850.3,625.58
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,767.66,565.69
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,665.63,485.83
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,456.93,337.99
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,235.81,173.79
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,587.61,445.1
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,919.95,674.63
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,808.94,596.34
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,683.79,501.96
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,792.53,587.7
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,879.42,649.64
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,847.23,628.37
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,812.38,605.95
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,780.02,584.96
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,745.84,562.59
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,705.17,535.65
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,663.49,507.38
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,613.62,472.71
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,563.89,437.42
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,505.31,393.75
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,445.73,348.44
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,380.89,298.31
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,320.38,250.13
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,246.14,189.97
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,174.44,130.99
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,105.78,73.81
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,35.41,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,14.09,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,29.43,18.16
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.16,30.82
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,51.35,38.31
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,65.42,44.08
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,103.66,61.77
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,147.48,90.59
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,192.66,125.42
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,242.13,165.83
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,276.36,201.35
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,293.7,219.95
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,330.84,248.57
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,368.92,277.49
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,415.33,311.9
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,470.38,352.32
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,543.04,408.98
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,636.37,480.5
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,677.82,509.66
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,717.94,537.36
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,667.25,495.21
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,597.57,438.5
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,717.36,531.56
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,847.08,623.75
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,772.95,568.74
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,682.63,497.72
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,798.62,586.19
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,909.36,661.87
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,914.17,664.37
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,915.79,665.6
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,911.05,663.04
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,903.19,658.58
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,890.26,650.64
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,879.21,644.1
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,759.5,562.18
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,633.18,468.87
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,706.43,527.52
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,758.96,567.51
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,720.79,542.05
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,678.93,514.33
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,630.05,481.23
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,581.09,446.8
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,521.81,403.02
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,464.37,359.63
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,398.87,309.59
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,335.27,259.5
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,261.47,200.07
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,195.82,145.8
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,121.66,83.94
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,44.75,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,32.76,20.83
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,50.38,37.0
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,57.81,43.88
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,71.83,50.24
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,106.29,64.92
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,149.27,92.01
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,195.03,127.38
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,245.22,168.62
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,294.29,209.45
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,347.86,253.81
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,399.1,296.15
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,454.22,340.21
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,504.76,379.8
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,556.16,418.93
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,602.85,454.43
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,648.64,488.46
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,692.99,519.9
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,734.17,547.7
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,769.9,571.54
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,803.39,593.74
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,831.86,611.22
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,857.55,626.77
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,878.84,640.64
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,897.19,652.62
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,909.87,659.88
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,919.39,665.16
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,923.8,668.32
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,924.96,669.51
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,919.76,666.66
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,911.39,661.9
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,897.42,653.33
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,885.37,646.18
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,861.88,631.71
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,835.83,615.61
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,803.56,596.25
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,769.21,575.33
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,727.27,547.78
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,687.0,521.18
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,636.99,487.53
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,586.91,452.22
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,528.1,409.46
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,471.02,366.83
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,404.41,315.48
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,341.6,265.48
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,263.27,202.1
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,196.06,146.17
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,119.66,81.71
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,40.53,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,33.11,20.99
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.53,38.79
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,65.82,50.67
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,77.68,60.98
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,110.28,70.18
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,152.11,96.5
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,196.71,130.63
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,245.24,170.1
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,292.61,209.17
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,344.9,252.19
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,395.18,293.54
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,446.76,334.86
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,498.62,375.34
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,548.59,413.47
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,594.86,448.7
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,640.4,482.61
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,682.86,512.81
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,725.12,541.86
