Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,760.94,565.68
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,794.62,587.89
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,826.26,607.58
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,855.86,625.76
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,877.29,639.71
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,895.72,651.76
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,908.79,659.02
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,918.65,664.28
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,923.43,667.42
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,924.91,668.55
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,920.31,666.11
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,912.45,661.7
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,899.07,654.86
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,882.63,646.09
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,858.28,631.06
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,836.22,617.63
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,804.8,597.6
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,771.22,576.07
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,730.44,549.42
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,688.34,521.6
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,638.86,488.66
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,591.59,455.68
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,534.55,414.39
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,478.88,372.91
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,412.73,321.97
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,350.31,272.17
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,276.07,211.65
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,209.28,155.53
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,128.38,86.2
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,40.45,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,14.4,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,26.69,15.77
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.31,27.67
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,46.88,34.65
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,57.28,43.79
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,105.41,71.89
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,134.04,100.69
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,160.04,120.44
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,186.77,140.67
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,169.94,128.15
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,150.97,113.63
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,195.05,147.12
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,240.48,181.1
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,257.93,193.88
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,271.77,204.01
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,363.93,272.75
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,459.59,342.48
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,572.34,429.57
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,710.59,532.88
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,745.95,556.39
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,779.29,578.99
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,809.27,598.11
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,837.93,616.27
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,859.28,630.46
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,877.72,642.84
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,891.15,652.0
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,901.48,659.25
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,906.08,662.86
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,907.45,664.51
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,799.6,590.64
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,677.92,499.48
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,581.07,430.99
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,484.12,360.5
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,581.94,435.93
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,658.18,494.09
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,721.27,544.51
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,757.29,572.28
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,671.77,513.04
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,586.11,449.72
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,589.92,456.5
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,580.07,452.4
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,521.77,408.61
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,465.25,365.28
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,400.59,315.09
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,339.61,265.97
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,263.97,203.84
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,195.47,146.0
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,119.83,79.22
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,35.51,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.51,14.97
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.77,26.78
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,45.4,33.86
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,54.68,42.09
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,93.76,54.18
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,138.98,83.32
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,185.91,119.43
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,236.93,161.19
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,287.63,203.4
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,340.49,246.64
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,378.79,280.64
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,400.93,299.4
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,426.81,318.45
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,447.88,333.0
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,530.29,394.97
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,635.79,472.05
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,677.49,499.95
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,717.71,526.63
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,753.9,549.98
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,788.04,571.71
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,820.51,591.53
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,851.81,610.47
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,873.71,624.04
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,892.59,635.81
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,905.92,644.7
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,916.01,651.72
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,779.71,561.1
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,624.82,448.78
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,779.63,564.89
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,911.59,653.38
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,897.89,644.14
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,881.07,634.47
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,856.11,620.08
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,833.5,607.24
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,801.72,587.83
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,767.72,566.88
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,727.69,542.0
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,686.2,515.75
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,637.07,483.81
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,589.84,451.51
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,533.72,410.81
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,478.72,369.74
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,413.17,320.32
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,351.28,271.66
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,278.03,211.92
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,212.08,156.23
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,130.24,83.08
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,41.17,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,14.74,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,23.91,13.46
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,36.01,25.08
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,41.68,30.39
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,48.55,36.47
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,88.98,48.85
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,135.31,78.07
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,183.52,114.83
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,235.53,157.25
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,287.11,200.59
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,343.7,247.4
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,395.12,289.26
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,447.5,330.62
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,426.09,316.46
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,379.7,280.6
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,492.03,366.13
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,637.83,472.91
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,681.31,502.02
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,721.35,528.64
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,756.51,551.59
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,789.45,573.0
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,796.58,576.27
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,794.18,570.45
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,839.89,605.49
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,882.67,632.95
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,895.03,639.74
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,904.21,644.88
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,829.99,595.77
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,740.32,530.6
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,826.79,596.26
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,893.33,641.55
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,883.92,637.01
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,867.05,628.4
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,842.88,613.86
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,816.17,597.68
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,783.93,577.77
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,749.66,556.39
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,707.42,529.34
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,666.79,503.11
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,616.84,469.62
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,566.9,434.82
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,508.6,392.03
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,452.07,349.42
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,385.7,298.6
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,323.28,249.04
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,245.69,186.36
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,179.53,131.25
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,105.29,63.83
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,24.52,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,24.03,13.33
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,40.61,28.79
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,60.67,46.43
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,80.47,63.54
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,101.57,76.85
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,123.75,93.64
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,147.37,111.76
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,167.2,126.78
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,213.76,161.06
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,261.32,195.97
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,291.83,218.35
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,322.64,240.5
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,313.49,233.03
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,295.58,218.89
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,326.65,241.12
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,358.63,263.5
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,387.85,283.21
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,417.81,303.16
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,445.02,321.82
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,472.84,340.79
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,466.43,335.1
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,459.01,328.98
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,543.38,388.59
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,629.35,447.36
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,687.58,488.11
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,743.76,527.37
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,650.32,463.41
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,549.28,393.43
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,602.81,433.71
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,661.68,475.98
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,634.8,458.12
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,599.43,435.16
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,678.39,495.08
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,735.54,539.01
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,742.67,548.46
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,735.58,546.63
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,696.04,521.75
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,653.09,494.25
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,328.01,256.23
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.74
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.59,12.74
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.34,25.03
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,44.43,32.41
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,51.73,38.84
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,88.2,50.22
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,132.34,77.4
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,178.66,112.27
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,229.01,152.95
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,278.46,194.35
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,329.96,237.15
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,380.18,278.83
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,434.2,322.4
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,398.17,297.85
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,340.35,253.25
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,418.33,311.24
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,505.4,374.59
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,540.64,398.83
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,576.53,423.49
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,556.95,408.12
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,530.49,387.87
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,554.75,404.57
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,579.25,421.08
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,607.98,441.65
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,637.0,462.34
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,762.14,557.21
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,883.17,641.94
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,887.38,644.15
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,888.45,645.29
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,806.08,588.94
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,713.48,520.37
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,785.96,577.68
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,843.4,619.29
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,819.17,603.98
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,792.49,587.54
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,760.01,567.77
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,728.24,548.34
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,688.38,521.95
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,647.19,494.37
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,598.08,460.2
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,549.05,425.2
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,493.71,383.98
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,439.43,342.4
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,373.63,290.82
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,311.95,240.83
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,240.2,181.82
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,175.82,127.3
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,98.38,51.36
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,20.78,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,27.28,15.48
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,45.1,32.49
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,60.75,46.45
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,75.75,59.5
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,106.35,70.27
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,148.35,97.13
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,190.88,128.27
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,237.74,164.56
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,283.37,200.81
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,332.11,239.27
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,379.2,276.36
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,427.64,313.65
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,444.53,327.18
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,448.52,329.58
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,519.41,382.72
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,606.14,446.38
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,644.39,472.79
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,681.51,498.27
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,618.35,450.3
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,538.43,389.51
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,661.43,481.57
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,795.33,577.32
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,814.47,589.45
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,831.28,600.94
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,840.6,606.17
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,847.27,609.74
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,764.58,550.26
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,675.77,485.96
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,754.26,544.99
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,826.06,597.56
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,809.85,586.91
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,791.33,575.43
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,775.07,566.75
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,755.39,555.7
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,643.27,477.38
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,533.78,398.88
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,574.44,432.73
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,597.34,452.89
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,546.27,416.88
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,495.99,381.04
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,440.24,339.84
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,386.19,298.81
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,321.53,249.06
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,261.44,201.29
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,188.44,142.06
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,128.65,92.15
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,61.39,26.44
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.86,11.81
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,35.66,24.41
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,43.79,31.85
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,51.17,38.36
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,86.14,49.11
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,130.65,75.67
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,176.74,109.53
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,226.92,149.24
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,276.58,189.89
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,328.45,232.01
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,378.82,272.53
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,433.08,314.73
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,432.52,315.63
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,412.13,299.58
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,416.7,301.96
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,417.68,301.29
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,414.19,297.63
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,405.76,290.51
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,424.15,303.01
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,442.68,315.35
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,628.18,450.48
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,828.24,582.36
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,848.36,593.03
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,865.52,604.16
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,800.67,561.49
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,720.57,503.78
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,812.9,572.15
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,891.27,623.5
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,886.66,621.01
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,878.86,617.59
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,864.34,610.67
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,846.84,601.89
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,825.85,590.81
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,798.03,575.21
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,765.74,556.1
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,731.45,535.46
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,690.12,509.78
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,650.04,484.56
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,600.18,451.46
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,550.37,417.19
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,492.49,375.91
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,436.35,334.48
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,369.87,284.03
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,307.64,234.82
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,233.95,174.85
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,168.18,119.4
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,79.18,27.97
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.26,10.36
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,32.88,22.02
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,38.75,27.52
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,44.25,32.43
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,79.92,43.28
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,125.78,70.73
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,172.81,105.53
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,223.69,146.06
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,274.59,187.23
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,330.28,230.71
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,380.87,271.32
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,432.41,311.65
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,447.58,324.02
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,442.54,319.5
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,445.58,321.82
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,439.24,316.97
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,556.82,403.9
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,700.49,504.97
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,735.43,526.69
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,767.94,547.43
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,795.33,563.73
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,820.07,578.33
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,840.21,590.61
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,857.48,601.18
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,812.81,572.75
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,756.83,532.8
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,709.91,501.65
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,664.94,471.01
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,569.05,405.52
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,471.49,337.41
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,560.19,403.37
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,646.31,465.18
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,722.06,522.19
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,782.63,566.27
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,665.29,486.39
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,551.93,405.87
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,598.51,444.0
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,628.09,468.76
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,577.4,434.09
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,527.04,399.29
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,467.6,356.06
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,410.16,313.04
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,341.04,260.75
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,280.02,212.64
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,207.48,154.04
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,143.94,100.91
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,68.21,14.8
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,23.8,11.93
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.25,26.36
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,47.49,34.86
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,56.22,42.64
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,88.54,53.34
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,131.52,79.17
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,175.97,111.9
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,224.82,150.8
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,273.46,190.95
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,324.75,233.04
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,374.05,272.91
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,424.61,312.57
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,472.81,349.42
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,521.07,385.08
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,567.77,419.04
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,611.28,449.81
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,651.1,476.21
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,689.51,500.78
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,724.03,522.52
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,756.59,541.36
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,788.93,558.33
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,820.67,574.29
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,798.98,557.54
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,765.91,530.09
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,826.23,571.17
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,879.68,600.59
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,851.75,584.23
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,813.46,558.07
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,790.29,545.45
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,765.05,531.2
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,741.81,518.29
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,716.78,504.07
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,718.74,509.37
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,716.23,511.47
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,727.43,524.08
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,723.73,524.66
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,682.8,499.69
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,640.67,473.81
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,592.95,442.94
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,543.04,409.27
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,485.77,368.3
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,430.19,327.13
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,362.8,276.01
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,299.93,226.3
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,225.05,165.97
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,159.11,110.26
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,73.08,3.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,20.94,9.54
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,33.19,22.11
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,39.04,27.6
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,44.55,32.52
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,76.2,40.82
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,121.64,66.87
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,169.09,101.83
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,220.41,143.09
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,274.69,188.14
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,328.05,232.34
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,379.74,274.48
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,432.26,315.89
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,481.81,353.89
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,531.19,390.39
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,580.02,426.19
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,624.94,458.34
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,666.63,486.8
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,706.66,513.19
