Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,891.32,664.37
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,894.43,666.64
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,894.03,666.69
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,888.24,663.46
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,879.0,658.04
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,863.46,649.5
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,844.7,638.84
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,819.56,622.54
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,791.75,604.4
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,757.73,582.79
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,725.66,562.42
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,682.34,532.71
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,637.65,501.42
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,586.46,463.35
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,535.23,424.23
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,474.01,376.34
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,414.71,328.26
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,345.75,271.43
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,279.89,214.95
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,196.23,142.36
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,117.54,29.42
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,44.98,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,12.44,0.0
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,25.19,15.84
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,30.24,21.03
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,35.01,25.57
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,68.18,43.42
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,113.48,73.76
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,150.56,94.11
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,210.53,137.22
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,263.96,183.23
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,319.27,230.62
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,372.88,276.64
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,430.43,324.27
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,481.72,365.8
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,532.42,405.48
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,579.9,442.06
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,625.99,476.5
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,667.8,505.95
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,707.51,533.0
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,742.94,556.33
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,775.79,577.13
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,804.46,593.8
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,830.22,608.39
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,850.35,621.11
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,867.16,631.79
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,878.86,638.79
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,887.08,643.71
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,890.12,645.98
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,889.65,646.19
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,883.05,642.79
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,873.03,637.28
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,857.06,628.57
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,837.91,617.85
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,812.38,602.88
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,784.11,586.03
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,749.71,565.5
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,713.21,543.25
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,674.46,518.05
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,630.39,488.23
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,578.23,450.89
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,526.13,412.44
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,465.07,365.1
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,406.0,317.63
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,337.72,262.29
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,272.77,207.31
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,189.28,135.35
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,109.94,7.6
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,42.15,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,17.03,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,33.02,22.18
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,51.49,39.29
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,69.37,55.45
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,91.24,68.92
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,120.94,89.9
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,150.33,112.79
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,179.1,135.7
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,213.24,161.6
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,249.33,188.72
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,294.38,222.5
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,341.07,257.58
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,278.15,211.58
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,202.64,153.99
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,242.62,184.48
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,283.48,214.81
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,384.52,289.88
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,497.32,370.55
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,532.39,394.46
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,568.61,419.49
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,682.53,504.33
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,804.55,587.21
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,693.07,507.15
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,561.2,408.8
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,548.93,400.61
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,535.56,390.57
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,625.11,456.46
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,714.59,519.68
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,653.36,476.72
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,597.07,437.68
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,572.63,422.73
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,539.99,401.63
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,289.13,220.54
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,40.6,26.8
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,175.69,135.12
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,315.78,243.28
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,245.26,188.95
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,170.58,130.99
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,149.16,114.85
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,128.04,98.51
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,106.93,81.75
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,85.77,64.63
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,64.96,47.67
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,43.82,30.06
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,26.31,14.92
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.91,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.86,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.36,19.09
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,39.4,28.83
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,47.77,36.58
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,64.59,41.02
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,108.96,63.19
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,155.45,95.21
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,206.41,135.03
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,256.83,176.75
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,309.63,220.52
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,360.93,263.17
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,413.36,305.74
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,465.28,346.82
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,514.06,384.52
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,560.41,419.99
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,605.91,454.01
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,646.92,483.18
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,686.19,510.46
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,720.61,534.93
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,752.8,557.34
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,786.21,578.41
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,818.47,598.57
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,838.14,611.08
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,854.58,621.65
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,865.97,628.34
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,873.96,632.97
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,876.45,634.91
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,875.49,634.82
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,868.51,631.49
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,858.19,626.14
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,841.5,616.25
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,821.72,604.43
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,793.96,587.75
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,768.03,572.27
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,732.65,550.89
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,695.31,527.91
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,651.04,498.62
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,605.75,466.72
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,555.27,430.22
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,503.21,391.53
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,440.44,343.48
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,380.3,295.69
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,308.16,237.5
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,242.29,182.12
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,160.12,111.11
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,80.58,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,15.32,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,30.26,19.56
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,40.33,29.34
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,49.87,38.06
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,65.99,43.03
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,108.65,64.05
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,153.13,94.47
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,202.25,132.94
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,251.05,173.19
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,303.19,216.58
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,353.12,258.46
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,404.2,300.31
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,428.3,321.4
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,434.55,326.52
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,504.51,380.51
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,593.92,448.31
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,562.05,421.84
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,510.96,380.32
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,617.7,463.02
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,740.57,554.07
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,767.33,570.28
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,791.28,585.26
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,810.54,598.26
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,826.83,609.4
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,838.46,616.31
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,846.95,621.25
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,848.71,622.76
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,847.23,622.31
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,840.25,618.67
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,830.12,613.07
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,813.13,602.65
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,793.25,590.38
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,766.85,573.96
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,738.1,555.86
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,704.48,534.85
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,666.96,510.69
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,622.01,479.05
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,576.47,446.31
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,523.44,407.32
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,471.17,367.85
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,408.7,319.52
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,349.11,271.8
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,277.1,213.4
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,211.54,158.41
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,135.04,91.57
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,48.38,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,17.21,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,33.53,21.75
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,45.3,33.09
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,57.9,44.42
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,70.15,47.68
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,108.98,66.43
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,151.38,95.23
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,198.3,131.61
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,241.37,172.51
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,274.32,203.73
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,290.37,219.72
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,291.73,222.65
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,328.08,250.01
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,366.16,278.31
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,373.92,283.86
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,381.16,288.76
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,439.7,332.94
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,505.02,381.58
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,600.3,456.33
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,710.26,540.36
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,740.1,560.52
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,768.45,578.86
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,787.24,591.47
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,803.12,602.16
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,814.18,608.42
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,822.16,612.66
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,823.71,613.62
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,822.09,612.58
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,815.54,608.32
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,805.87,602.08
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,789.45,591.33
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,770.22,578.79
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,744.28,560.53
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,716.0,540.77
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,681.2,517.48
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,646.94,494.41
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,603.74,463.79
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,559.88,432.11
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,506.94,393.02
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,454.88,353.57
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,393.36,305.27
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,334.94,258.03
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,264.0,200.97
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,199.35,147.25
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,123.84,81.18
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,38.74,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,14.57,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,28.72,17.63
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,39.27,27.8
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,49.27,36.82
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,60.58,39.57
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,101.01,57.72
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,145.04,87.17
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,193.71,124.86
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,241.85,164.23
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,293.58,207.0
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,343.57,248.89
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,397.28,292.63
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,409.79,305.39
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,402.19,300.02
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,480.89,360.23
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,582.55,436.78
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,622.5,464.99
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,660.81,491.61
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,695.39,515.98
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,726.77,537.19
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,755.14,554.73
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,781.14,570.6
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,799.76,582.68
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,815.29,592.84
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,825.87,598.64
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,833.21,602.44
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,834.41,603.57
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,832.33,602.74
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,825.25,599.13
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,814.98,593.57
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,798.26,583.81
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,778.64,572.19
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,757.34,559.46
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,729.67,542.35
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,694.71,520.93
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,657.96,497.98
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,614.84,468.78
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,570.82,437.56
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,520.24,400.67
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,468.43,361.84
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,407.54,314.86
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,349.54,268.44
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,277.83,210.52
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,213.08,156.26
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,132.35,84.0
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,43.93,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,14.2,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,27.97,16.79
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.34,26.01
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,46.71,34.46
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,53.28,33.87
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,93.75,50.12
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,139.59,80.37
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,189.78,119.17
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,241.88,162.07
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,294.03,205.84
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,277.68,204.36
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,235.63,177.6
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,342.91,257.11
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,498.86,372.91
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,544.53,407.95
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,588.97,441.75
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,630.19,471.62
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,669.85,499.63
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,704.21,524.26
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,736.1,545.72
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,604.75,448.3
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,448.22,327.97
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,395.52,290.5
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,340.81,250.56
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,594.6,443.79
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,842.02,614.06
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,737.42,539.94
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,618.32,450.95
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,731.97,538.47
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,824.49,603.28
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,808.14,592.63
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,788.75,580.83
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,650.51,485.04
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,505.17,377.01
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,594.45,449.02
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,660.71,501.57
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,616.31,470.51
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,571.18,438.16
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,517.97,399.18
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,467.73,361.22
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,404.78,312.53
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,345.21,264.79
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,272.61,206.1
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,207.2,151.24
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,124.05,75.52
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,36.53,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,16.22,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,25.54,14.74
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,34.04,23.23
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,41.32,29.87
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,46.42,28.88
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,87.57,44.45
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,133.75,74.7
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,186.79,116.01
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,227.45,160.02
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,249.1,185.84
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,145.05,108.0
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.97
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,186.78,141.18
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,353.67,266.49
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,377.42,283.86
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,401.36,301.74
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,514.44,389.63
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,653.85,494.94
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,566.14,426.5
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,455.45,339.03
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,447.97,333.89
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,439.34,327.53
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,541.32,405.2
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,648.52,484.98
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,728.84,548.66
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,806.31,607.52
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,713.52,539.43
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,613.35,462.37
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,543.66,411.18
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,479.23,362.82
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,450.86,343.0
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,415.06,317.42
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,261.18,200.48
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,107.85,80.11
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,286.31,224.84
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,459.05,360.33
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,248.93,196.73
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,52.18,36.88
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,44.91,31.22
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,37.66,25.42
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,30.89,19.91
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,24.12,14.31
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,17.36,8.62
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.6,2.88
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.78,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.98,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,15.73,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,24.78,14.5
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,34.22,24.18
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,42.44,31.87
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,50.65,39.31
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,93.56,52.94
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,138.39,82.82
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,187.66,121.78
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,237.46,164.33
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,289.82,209.78
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,342.79,255.62
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,393.68,298.93
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,442.21,338.77
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,490.8,377.32
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,536.26,413.0
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,580.7,446.86
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,621.4,477.23
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,661.52,506.39
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,695.51,530.1
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,727.17,551.17
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,753.93,567.93
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,777.96,582.7
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,796.82,595.35
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,812.62,606.01
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,823.38,612.16
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,830.91,616.25
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,728.06,543.41
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,611.42,455.25
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,720.16,539.68
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,812.91,605.61
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,795.73,594.17
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,779.49,584.29
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,751.45,566.3
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,721.23,546.78
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,685.42,524.23
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,647.89,499.91
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,605.17,469.51
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,563.64,439.2
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,510.05,399.26
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,457.31,358.81
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,397.05,311.21
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,339.48,263.97
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,266.08,203.44
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,200.11,146.92
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,116.67,63.46
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,33.6,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,13.27,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,20.71,11.11
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,25.64,16.78
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,33.14,23.79
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,39.03,29.17
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,86.61,43.16
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,139.72,84.65
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,184.8,125.82
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,230.84,165.08
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,276.12,203.75
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,331.93,246.68
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,411.52,309.35
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,462.85,352.02
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,513.54,392.88
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,561.04,430.2
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,607.09,465.29
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,649.19,496.51
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,689.16,525.35
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,725.13,551.54
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,758.43,574.09
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,786.63,592.17
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,811.66,608.04
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,831.82,621.82
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,848.63,633.43
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,859.51,641.17
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,866.84,646.68
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,869.0,648.86
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,867.59,648.81
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,860.23,644.87
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,849.44,638.75
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,832.64,629.57
