Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,812.65,618.25
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,786.0,601.09
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,756.72,582.06
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,721.57,559.15
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,688.22,537.35
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,638.79,502.3
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,591.24,466.98
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,540.55,427.96
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,487.37,386.03
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,422.74,334.3
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,364.05,285.26
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,288.46,222.41
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,220.5,163.04
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,104.38,51.04
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,21.81,11.9
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,29.39,20.16
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,36.48,26.89
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,41.21,31.22
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,87.49,45.96
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,139.79,80.23
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,192.7,121.05
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,245.29,164.83
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,300.12,210.83
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,353.64,256.32
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,407.92,301.42
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,459.2,342.52
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,512.8,383.84
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,560.15,419.5
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,606.21,453.07
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,648.17,482.75
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,688.11,510.19
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,723.69,535.0
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,756.71,556.87
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,784.94,574.34
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,810.27,589.91
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,829.85,602.26
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,846.1,612.58
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,857.37,619.31
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,865.16,623.95
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,866.41,625.1
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,864.13,624.21
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,855.84,620.94
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,844.13,615.54
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,826.77,605.31
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,806.3,593.15
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,779.73,577.49
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,750.45,559.92
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,717.88,539.92
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,679.52,515.61
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,634.62,485.59
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,588.73,453.45
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,533.17,413.29
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,478.22,372.14
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,416.13,323.42
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,354.94,273.53
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,279.2,211.6
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,211.29,153.05
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,99.27,40.29
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,21.96,11.65
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,29.08,19.66
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,35.75,25.97
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,39.01,28.97
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,84.24,43.87
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,132.29,74.32
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,187.57,116.93
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,239.29,160.08
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,293.25,205.81
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,345.48,249.99
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,398.49,293.65
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,448.73,334.12
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,501.39,374.93
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,548.06,411.33
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,593.45,445.84
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,634.63,475.59
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,673.84,503.14
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,708.59,527.26
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,740.77,548.45
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,769.02,566.52
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,794.42,582.67
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,813.64,595.15
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,829.59,605.57
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,840.39,611.91
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,847.75,616.13
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,849.36,617.97
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,847.5,617.72
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,840.36,614.13
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,829.84,608.46
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,811.96,597.64
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,791.01,584.86
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,763.34,567.56
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,733.22,548.55
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,701.63,529.19
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,664.34,505.58
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,619.49,474.23
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,573.69,441.29
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,519.46,401.65
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,465.88,361.13
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,405.05,313.04
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,345.06,263.89
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,269.26,202.16
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,201.52,143.87
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,93.97,28.1
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,15.24,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,24.21,12.79
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,33.55,23.03
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,41.4,30.35
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,44.29,33.01
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,85.34,45.95
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,131.43,74.61
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,181.99,113.09
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,234.81,156.52
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,287.32,200.78
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,338.67,244.82
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,390.84,288.71
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,439.99,329.32
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,489.07,368.77
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,537.55,406.49
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,582.09,440.3
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,622.93,470.53
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,661.87,498.63
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,695.94,522.46
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,727.51,543.64
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,754.39,560.57
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,778.39,575.47
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,797.51,587.99
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,813.45,598.44
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,823.57,605.31
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,830.32,610.09
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,831.31,610.63
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,828.91,609.06
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,821.17,603.11
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,810.18,595.16
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,792.62,584.14
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,772.09,571.22
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,748.35,556.17
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,718.54,536.95
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,682.56,514.19
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,644.8,489.66
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,599.81,457.51
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,554.11,424.17
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,501.92,385.92
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,448.77,345.68
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,384.83,295.38
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,324.52,246.19
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,249.58,185.49
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,182.9,128.44
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,85.18,13.26
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.37,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,14.47,5.16
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,29.94,19.92
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,44.96,33.41
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,61.38,47.91
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,78.08,59.26
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,94.94,72.87
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,111.89,86.28
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,151.12,116.44
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,188.61,144.85
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,204.15,156.41
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,219.13,167.29
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,238.31,181.06
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,257.65,194.64
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,348.82,261.75
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,451.31,334.67
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,506.48,372.45
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,567.19,413.65
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,629.25,460.16
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,697.84,510.9
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,723.57,528.85
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,746.6,544.64
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,724.55,529.33
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,693.53,506.57
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,682.08,498.81
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,668.09,488.93
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,644.69,472.93
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,623.6,458.37
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,650.42,480.14
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,669.71,496.52
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,712.23,531.39
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,741.61,554.63
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,629.38,474.72
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,512.23,387.65
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,560.8,428.26
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,594.31,456.51
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,549.41,423.68
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,504.2,390.4
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,449.04,349.07
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,395.41,307.73
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,331.69,256.97
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,270.9,207.16
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,199.76,149.22
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,137.61,96.23
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,64.19,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,23.49,11.42
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,34.73,23.86
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,45.4,33.63
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,68.65,53.96
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,103.6,75.41
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,135.18,98.4
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,167.97,123.6
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,158.1,119.1
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,136.18,104.27
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,134.71,102.6
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,132.94,100.69
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,244.17,185.67
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,369.97,279.25
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,311.29,234.87
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,246.17,184.95
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,256.94,192.64
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,267.78,200.1
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,405.59,303.71
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,554.58,410.91
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,645.27,478.3
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,741.42,547.12
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,759.73,558.5
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,775.1,568.67
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,784.79,575.16
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,791.36,579.74
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,792.13,580.62
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,792.76,581.6
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,785.27,576.15
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,774.67,568.83
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,757.59,558.44
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,737.71,546.27
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,711.14,529.56
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,682.24,511.23
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,646.17,488.61
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,608.56,463.59
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,565.93,433.54
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,520.97,401.02
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,466.9,360.85
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,414.11,320.38
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,350.02,269.93
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,289.95,220.92
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,215.73,160.34
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,150.54,103.92
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,68.6,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,22.72,10.28
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,33.59,22.69
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,43.91,32.15
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,49.38,37.15
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,83.01,47.89
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,122.78,83.39
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,137.37,104.94
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,162.33,124.16
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,188.35,144.13
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,203.08,155.41
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,217.03,165.85
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,231.26,175.94
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,245.23,185.66
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,302.92,229.26
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,364.34,275.23
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,397.28,299.12
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,433.62,325.38
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,554.76,419.37
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,693.72,523.77
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,617.76,462.61
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,522.69,387.0
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,553.04,409.96
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,586.71,434.72
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,695.89,519.56
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,797.77,593.8
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,798.52,594.17
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,796.01,593.02
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,788.31,587.25
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,777.42,579.46
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,760.28,568.47
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,743.86,558.1
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,716.17,540.02
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,686.29,520.38
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,649.75,496.59
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,611.64,470.3
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,566.2,437.1
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,522.54,404.43
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,468.24,363.25
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,415.26,321.88
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,351.65,271.1
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,292.09,221.91
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,216.78,160.06
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,150.65,102.0
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,67.7,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,14.25,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,22.79,9.68
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,34.09,22.94
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,44.82,32.75
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,49.16,36.79
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,81.01,45.95
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,123.88,70.98
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,171.74,106.22
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,219.49,144.83
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,274.5,190.83
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,324.44,233.8
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,375.45,277.01
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,424.05,316.92
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,473.39,356.26
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,521.27,394.67
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,565.29,429.32
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,605.68,459.89
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,644.45,488.56
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,678.47,512.92
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,710.01,534.96
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,737.26,552.65
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,761.79,568.27
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,780.74,580.96
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,796.48,591.52
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,806.51,597.01
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,813.16,600.31
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,814.46,601.06
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,812.37,599.83
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,804.44,595.16
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,793.25,588.41
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,775.67,578.39
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,755.13,566.37
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,728.5,548.96
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,699.36,529.76
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,666.89,508.86
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,629.03,483.2
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,584.01,450.26
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,538.37,416.13
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,484.32,375.03
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,431.22,333.39
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,369.38,283.75
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,309.3,233.87
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,232.58,170.73
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,165.32,109.94
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,63.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,14.25,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,22.87,9.03
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,34.19,22.96
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,44.93,32.82
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,48.94,36.58
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,78.88,44.71
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,121.81,69.36
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,169.77,104.43
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,216.77,142.25
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,271.13,187.64
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,321.4,230.97
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,372.72,274.55
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,421.24,314.59
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,473.01,355.88
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,518.05,392.43
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,561.86,427.19
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,601.87,457.62
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,640.16,486.06
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,674.11,510.51
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,705.59,532.64
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,732.15,550.04
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,755.76,565.11
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,774.11,577.48
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,789.28,587.71
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,799.17,594.41
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,805.73,598.94
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,806.49,599.62
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,803.89,598.16
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,795.12,591.38
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,783.14,582.56
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,765.76,571.12
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,745.47,557.89
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,721.29,542.19
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,691.31,522.41
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,655.16,499.01
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,617.35,472.97
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,572.58,440.22
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,527.23,406.3
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,474.37,366.83
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,420.79,325.47
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,356.68,274.04
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,296.59,224.09
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,220.39,161.31
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,153.83,100.18
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,58.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,16.41,4.27
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,34.9,23.48
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,52.87,39.54
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,72.21,56.49
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,92.86,70.19
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,119.86,89.7
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,152.18,113.06
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,180.66,135.45
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,209.52,158.13
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,269.35,197.83
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,364.27,268.16
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,414.08,308.59
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,461.52,346.25
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,505.12,381.29
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,547.76,414.72
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,587.12,444.21
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,624.89,471.83
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,658.0,496.37
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,688.85,518.85
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,717.55,538.66
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,743.99,555.49
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,762.0,567.39
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,776.9,577.22
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,650.0,483.53
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,505.83,372.61
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,507.27,374.71
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,507.94,375.71
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,473.13,350.57
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,437.83,325.05
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,526.81,394.89
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,610.31,459.05
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,584.37,440.77
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,556.88,421.82
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,567.82,433.15
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,573.81,440.19
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,544.64,418.82
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,512.62,394.92
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,458.24,353.48
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,405.26,311.94
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,340.26,260.13
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,279.64,210.16
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,203.81,148.14
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,137.66,86.94
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,51.56,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,12.78,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,20.46,5.75
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,31.87,20.86
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,42.72,30.88
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,47.09,34.97
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,73.26,42.02
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,123.3,78.77
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,163.4,114.53
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,198.54,134.89
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,257.04,176.95
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,298.25,216.98
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,323.8,241.78
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,376.78,281.71
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,451.12,338.95
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,472.98,357.24
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,481.16,363.52
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,494.22,372.39
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,500.24,375.43
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,536.36,402.4
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,573.59,429.89
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,609.73,456.22
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,646.39,482.72
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,650.87,485.47
