Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,652.92,486.6
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,715.77,535.84
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,772.22,577.22
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,772.43,577.28
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,772.32,577.59
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,712.32,535.44
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,647.11,486.5
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,685.55,519.2
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,711.46,541.05
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,680.94,520.24
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,650.76,499.34
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,613.91,472.79
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,575.83,444.97
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,530.73,411.46
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,485.52,377.18
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,430.11,334.74
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,376.43,292.44
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,313.95,242.09
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,255.51,193.5
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,180.49,131.62
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,116.3,71.26
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,42.65,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,21.9,5.42
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,38.17,26.19
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,54.83,41.48
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,62.63,48.66
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,88.67,59.27
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,57.05,34.24
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,49.75,35.44
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,94.16,71.44
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,51.7,36.68
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.46
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,17.39,8.52
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,26.09,15.51
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,106.5,80.04
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,185.61,142.41
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,194.61,148.92
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,203.72,155.55
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,368.99,285.94
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,545.86,421.45
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,632.09,490.18
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,725.47,563.61
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,743.71,576.65
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,759.06,587.86
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,699.93,539.93
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,628.75,481.61
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,589.03,451.52
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,547.9,420.03
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,548.99,422.18
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,548.52,423.11
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,643.77,502.15
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,723.57,567.13
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,697.02,548.39
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,668.14,528.2
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,632.57,502.58
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,595.42,475.27
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,555.54,444.36
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,512.66,410.48
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,458.32,367.11
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,405.27,323.49
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,343.8,271.8
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,285.78,221.28
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,209.08,155.2
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,140.06,84.06
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,53.38,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,17.03,2.14
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,24.32,15.29
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,31.2,22.02
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,33.51,24.31
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,61.29,30.47
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,110.66,56.8
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,164.16,96.26
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,220.83,143.71
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,275.72,191.63
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,329.44,239.45
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,383.57,286.88
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,434.77,330.94
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,485.31,373.12
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,532.77,412.39
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,578.69,449.36
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,620.96,481.84
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,661.04,511.75
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,696.06,536.99
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,728.29,559.53
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,756.02,577.31
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,780.54,592.62
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,800.01,605.54
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,816.03,616.16
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,826.51,622.22
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,833.39,625.96
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,834.73,626.95
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,832.45,625.66
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,824.15,620.43
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,812.36,612.99
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,794.41,601.45
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,773.26,587.82
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,746.03,570.0
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,716.1,550.27
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,680.35,527.0
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,642.65,501.04
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,596.95,467.39
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,553.83,434.66
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,498.82,391.94
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,444.61,348.35
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,378.88,294.32
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,316.81,241.21
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,236.26,173.46
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,162.84,92.74
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,64.9,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,17.21,0.75
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,23.97,14.99
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,30.39,21.4
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,33.66,24.57
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,59.93,30.71
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,108.46,55.87
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,161.13,94.1
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,213.76,137.94
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,271.89,188.17
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,324.86,235.04
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,378.32,281.68
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,428.87,324.5
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,478.63,365.28
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,525.93,403.34
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,571.79,439.06
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,612.71,470.26
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,651.36,498.94
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,686.47,525.36
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,718.89,549.37
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,746.09,567.51
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,770.16,582.75
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,789.26,595.7
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,804.99,606.44
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,814.66,611.95
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,820.79,615.2
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,822.11,616.53
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,819.88,615.63
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,811.0,609.47
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,798.73,601.17
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,780.79,589.95
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,759.78,576.68
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,731.96,558.92
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,701.64,539.31
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,667.91,517.49
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,628.89,490.41
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,583.21,456.69
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,536.85,421.51
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,480.69,378.38
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,425.58,334.46
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,358.93,280.0
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,299.77,229.34
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,219.25,161.08
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,145.21,76.93
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,56.18,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,10.81,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,18.46,0.0
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,30.97,20.56
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,43.93,32.9
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,55.83,43.83
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,79.36,54.76
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,113.96,74.74
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,153.31,103.24
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,181.44,134.45
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,193.14,151.03
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,214.01,167.87
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,234.26,183.92
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,321.72,248.75
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,450.36,347.51
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,421.39,327.29
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,368.55,285.62
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,409.58,317.05
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,453.13,349.88
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,501.66,387.41
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,554.1,427.63
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,602.17,464.3
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,651.93,501.92
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,644.68,495.53
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,633.89,486.72
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,587.53,450.16
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,537.09,410.4
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,657.73,506.53
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,767.45,589.73
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,734.47,566.04
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,698.31,539.19
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,651.86,504.78
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,602.98,468.34
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,535.04,416.97
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,463.4,362.24
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,399.01,313.38
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,330.45,260.54
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,298.97,236.41
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,267.29,211.6
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,231.84,183.8
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,196.57,155.41
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,158.8,124.18
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,121.95,92.96
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,80.11,57.35
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,34.54,13.17
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,15.14,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,10.81,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,17.39,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,29.41,18.88
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,40.82,29.77
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,47.41,35.87
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,66.98,41.4
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,106.93,61.57
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,152.39,93.13
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,198.68,135.62
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,232.65,168.31
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,280.69,203.34
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,347.36,254.67
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,394.05,293.62
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,441.22,331.98
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,439.56,332.59
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,417.66,315.46
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,501.14,379.45
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,604.2,456.46
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,636.23,479.91
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,665.89,501.72
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,448.06,341.33
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,202.26,150.54
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,386.54,292.08
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,576.93,430.08
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,624.52,464.22
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,669.35,497.01
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,709.95,528.21
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,743.68,553.6
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,733.36,547.26
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,720.16,539.39
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,615.15,463.19
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,509.1,384.05
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,573.3,435.79
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,623.63,475.84
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,476.16,366.38
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,331.49,255.81
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,405.99,316.03
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,455.03,354.42
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,398.47,310.17
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,344.03,266.82
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,277.83,213.32
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,219.36,164.6
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,147.13,104.97
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,79.09,30.48
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,28.61,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,12.55,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,31.02,20.06
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,48.95,36.72
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,67.85,53.67
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,84.32,64.42
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,106.21,81.52
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,129.21,99.46
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,161.43,123.8
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,194.01,148.52
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,224.03,172.24
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,250.65,192.96
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,285.5,219.34
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,326.45,250.33
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,390.92,299.72
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,467.87,358.77
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,530.79,407.25
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,603.8,462.94
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,595.6,455.39
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,575.05,438.32
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,588.58,447.49
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,599.68,454.51
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,615.1,466.17
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,629.22,476.86
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,635.39,480.98
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,639.77,483.88
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,626.01,473.64
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,605.81,459.0
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,599.52,455.45
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,597.0,454.41
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,587.89,448.99
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,576.32,441.81
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,496.84,382.74
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,427.11,330.01
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,402.39,312.86
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,376.25,294.1
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,341.77,267.75
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,307.18,240.89
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,267.5,210.03
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,228.12,178.56
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,184.95,143.16
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,143.29,108.11
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,95.1,67.28
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,42.14,10.54
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,17.07,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,14.97,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,26.25,15.97
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,37.8,27.08
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,42.28,31.35
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,58.26,35.6
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,98.65,54.99
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,144.28,86.2
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,190.11,122.48
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,238.82,163.14
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,263.43,193.55
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,265.75,202.33
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,303.04,230.37
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,342.97,260.02
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,416.3,315.92
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,515.02,391.37
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,501.27,379.67
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,469.97,353.71
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,496.18,373.24
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,522.32,392.26
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,520.29,389.32
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,513.96,383.35
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,623.31,467.77
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,733.21,548.68
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,656.57,489.78
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,565.66,419.7
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,660.17,493.39
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,747.6,557.58
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,600.55,450.88
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,445.21,333.47
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,577.54,437.12
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,687.59,519.76
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,657.45,498.71
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,625.53,476.52
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,590.92,452.83
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,553.24,426.4
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,507.91,393.01
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,462.51,358.69
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,407.44,315.92
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,354.31,273.39
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,290.27,221.38
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,230.97,171.74
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,155.39,109.02
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,83.59,16.74
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,31.29,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.21,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,27.57,16.78
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,40.32,29.06
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,47.23,35.48
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,63.29,41.19
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,101.61,59.29
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,145.57,88.78
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,190.12,123.03
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,238.43,162.16
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,284.79,200.98
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,332.65,240.43
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,378.65,277.67
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,424.92,313.81
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,469.84,348.62
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,511.67,380.3
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,549.6,408.7
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,585.96,435.34
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,617.91,459.31
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,647.78,481.5
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,676.46,502.42
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,702.87,521.57
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,543.73,405.56
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,361.63,267.66
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,458.71,341.58
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,558.77,414.61
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,657.9,490.01
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,747.39,555.05
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,741.49,551.33
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,729.94,544.68
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,711.81,533.29
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,690.93,520.08
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,661.91,501.35
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,630.94,480.2
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,594.36,455.39
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,558.41,430.35
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,513.03,397.03
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,467.61,362.71
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,412.22,319.73
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,358.73,276.86
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,294.97,224.82
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,235.96,175.11
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,159.4,110.98
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,85.97,6.24
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,32.6,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,13.65,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,23.41,13.38
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,32.46,22.52
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,36.4,26.33
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,49.54,29.7
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,92.98,48.47
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,141.34,80.56
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,192.51,120.65
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,243.33,162.85
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,293.34,205.83
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,344.36,249.32
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,392.85,290.3
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,441.28,330.26
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,488.06,367.73
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,530.96,401.34
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,570.67,431.73
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,608.58,460.04
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,641.96,485.19
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,672.86,508.11
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,699.0,526.36
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,722.34,541.98
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,637.13,477.38
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,534.62,398.67
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,561.45,419.84
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,587.75,439.88
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,684.79,514.55
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,767.58,574.82
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,603.32,455.07
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,428.54,321.68
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,581.49,442.26
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,707.49,537.12
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,679.42,517.65
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,652.36,499.47
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,616.42,473.8
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,578.91,446.52
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,532.92,412.52
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,486.56,377.28
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,431.41,334.88
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,380.26,293.88
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,314.08,239.43
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,253.04,187.53
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,173.04,119.69
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,96.12,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,37.02,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,16.71,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,23.6,13.23
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,32.67,22.52
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,35.71,25.56
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,46.22,27.96
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,88.88,45.36
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,139.34,79.01
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,187.36,116.45
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,238.46,158.99
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,287.46,201.58
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,337.28,244.6
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,385.24,284.98
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,435.57,325.9
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,479.78,361.68
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,522.74,395.49
